Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.25
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.94
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.81
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96085
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93927
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.73812
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,5,N Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,5,N Current (Max),A,18.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,5,N Current (RMS),A,12.25
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,17.25
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.88
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,21.38
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.62
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,7.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.81
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.25
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89343
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93628
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90039
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (Min),A,4.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (Max),A,24.75
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.87
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99469
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96634
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98386
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (Min),A,17.38
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (Max),A,30.88
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,23.75
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.38
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.06
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98511
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96295
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96005
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Min),A,17.5
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Max),A,31.62
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,24.62
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.12
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.5
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97717
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94754
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99039
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Min),A,44.5
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Max),A,33.88
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.52
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.62
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.52
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.97
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Min),A,42.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Max),A,64.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.38
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Min),A,104.25
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Max),A,147.88
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.88
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Min),A,77.5
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Max),A,121.88
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Min),A,109.88
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Max),A,143.75
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.38
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T23:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.62
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.31
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-42.12
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95673
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96777
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.63357
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,5,N Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,5,N Current (Max),A,57.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,5,N Current (RMS),A,26.62
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,19.88
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,11.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,67.75
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.62
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,6.88
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.75
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.75
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88901
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95267
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93695
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (Min),A,4.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (Max),A,33.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (RMS),A,15.62
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.38
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99707
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94467
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98657
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (Min),A,16.62
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (Max),A,41.12
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,26.12
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.62
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.12
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98917
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95023
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94751
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Min),A,20.12
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Max),A,34.62
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,28.62
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.5
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.12
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97171
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98047
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98627
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Min),A,44.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Max),A,30.75
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Min),A,43.88
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Max),A,89.62
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Min),A,112.75
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Max),A,146.62
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Min),A,87.5
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Max),A,198.12
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Min),A,81.25
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Max),A,127.88
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.75
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T23:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.69
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.12
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-39.81
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96719
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96457
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80764
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,5,N Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,5,N Current (Max),A,57.5
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,5,N Current (RMS),A,25.12
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,23.88
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.5
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,64.12
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.62
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,6.62
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.12
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.68
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.06
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.82
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85998
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97501
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95517
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (Min),A,4.88
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (Max),A,34.12
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (RMS),A,16.75
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.25
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99609
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89517
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98404
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (Min),A,19.88
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (Max),A,40.25
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,32.25
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.38
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.62
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98596
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92795
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94919
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Min),A,23.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Max),A,68.62
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,30.12
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.12
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,93.62
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.75
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98279
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99597
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91897
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Min),A,39.12
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Max),A,33.62
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.56
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.23
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.19
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.08
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.88
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Min),A,47.5
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Max),A,99.88
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.38
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Min),A,112.75
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Max),A,188.25
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.75
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Min),A,108.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Max),A,188.12
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.25
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Min),A,79.62
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Max),A,97.88
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T23:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.81
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.5
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.88
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96951
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97354
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93576
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,5,N Current (Min),A,9.25
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,5,N Current (Max),A,31.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,5,N Current (RMS),A,17.62
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.5
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,21.62
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.75
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.25
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,39.62
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.62
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,8.62
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.38
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
