Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.31
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91205
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96561
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95474
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (Min),A,4.12
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (Max),A,32.88
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (RMS),A,15.25
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.88
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.69
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99472
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92923
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98209
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (Min),A,26.75
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (Max),A,38.38
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,32.12
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.38
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,50.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9892
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94668
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96655
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Min),A,19.38
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Max),A,45.62
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,26.62
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.38
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.38
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97345
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98993
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95059
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Min),A,45.38
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Max),A,24.62
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.36
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.2
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.38
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.17
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.78
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.91
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Min),A,45.38
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Max),A,71.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Min),A,120.25
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Max),A,151.5
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Min),A,91.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Max),A,162.88
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.75
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Min),A,84.88
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Max),A,132.62
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T23:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.62
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.69
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.44
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97321
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9921
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86175
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,5,N Current (Min),A,21.5
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,5,N Current (Max),A,40.75
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,5,N Current (RMS),A,29.12
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,12.75
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,21.62
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.12
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,30.38
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,50.12
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.75
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,10.25
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.38
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.81
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.5
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87704
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95856
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93503
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (Max),A,33.88
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (RMS),A,14.62
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99429
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90298
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95975
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Min),A,12.5
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Max),A,37.62
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,26.12
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98566
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95084
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96954
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Min),A,17.5
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Max),A,32.12
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,21.88
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.75
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9816
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99176
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92926
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Min),A,53.25
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Max),A,30.38
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.06
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.94
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.69
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.64
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Min),A,47.25
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Max),A,105.12
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Min),A,119.75
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Max),A,158.12
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.62
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Min),A,99.88
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Max),A,183.25
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.12
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Min),A,64.25
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Max),A,116.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.38
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T23:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.25
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.75
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.81
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94772
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97656
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95215
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,5,N Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,5,N Current (Max),A,41.5
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,5,N Current (RMS),A,15.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,18.88
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.12
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,50.25
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,23.5
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.12
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.12
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90448
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97177
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94244
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (Max),A,32.25
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (RMS),A,16.62
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.88
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99408
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8775
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83795
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Max),A,24.5
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.06
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98459
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97339
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94629
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Min),A,21.88
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Max),A,46.12
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.62
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96722
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99615
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92468
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Min),A,45.25
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Max),A,35.38
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.52
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.25
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Min),A,62.25
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Max),A,117.5
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,89.12
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Min),A,115.75
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Max),A,138.88
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Min),A,127.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Max),A,184.38
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.12
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Min),A,51.25
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Max),A,92.62
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.62
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T23:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.12
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.38
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.75
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96548
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97205
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89624
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,5,N Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,5,N Current (Max),A,37.62
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,5,N Current (RMS),A,18.12
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,46.5
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.25
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,17.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.25
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.75
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91934
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98901
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92947
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (Max),A,32.75
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (RMS),A,17.25
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.56
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.63
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
