Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9942
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9155
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82742
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Min),A,12.38
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Max),A,16.62
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,14.88
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.13
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98834
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97391
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94611
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Min),A,20.88
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Max),A,36.12
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,28.62
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.25
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.25
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.19
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97681
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98093
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94394
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Min),A,41.75
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Max),A,29.62
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Min),A,62.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Max),A,109.12
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.25
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Min),A,115.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Max),A,152.75
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.88
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Min),A,108.25
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Max),A,167.75
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.75
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Min),A,54.25
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Max),A,100.12
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T22:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.38
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.56
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.69
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97623
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97723
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89392
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,5,N Current (Min),A,11.88
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,5,N Current (Max),A,30.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,5,N Current (RMS),A,19.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.12
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,18.62
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.38
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.25
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,38.5
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.88
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.88
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,10.25
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.75
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.07
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93774
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97913
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90915
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (Max),A,31.38
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (RMS),A,14.5
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.06
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.13
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.995
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88251
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81555
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Min),A,11.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Max),A,21.75
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98825
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95917
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95697
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Min),A,20.25
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Max),A,38.75
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.5
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.5
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.38
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.5
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97238
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94788
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96329
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Min),A,22.88
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Max),A,16.12
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.03
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.83
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Min),A,57.38
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Max),A,90.5
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.62
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Min),A,126.38
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Max),A,149.62
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.75
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Min),A,97.12
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Max),A,138.62
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.75
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Min),A,54.5
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Max),A,102.5
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T22:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.06
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.94
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.06
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95447
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95978
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87668
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,5,N Current (Min),A,9.88
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,5,N Current (Max),A,31.88
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,5,N Current (RMS),A,15.38
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,17.75
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.75
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,40.12
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.62
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.88
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,6.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97357
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98492
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90771
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (Min),A,9.25
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (Max),A,35.62
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.75
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.69
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.44
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99521
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88031
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85727
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Min),A,11.25
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Max),A,19.25
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.75
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99231
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98419
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95074
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Min),A,22.38
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Max),A,42.12
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,33.75
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.25
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.12
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.25
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.62
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.5
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98306
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9552
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89892
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Min),A,42.25
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Max),A,29.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.05
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Min),A,64.88
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Max),A,110.88
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,89.62
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Min),A,133.12
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Max),A,175.62
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.25
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Min),A,95.25
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Max),A,170.75
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.88
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Min),A,53.38
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Max),A,80.38
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.75
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T22:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.19
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.44
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.94
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97436
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98398
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89587
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,5,N Current (Min),A,18.62
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,5,N Current (Max),A,39.88
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,5,N Current (RMS),A,24.88
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.5
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,19.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.38
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,28.38
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,48.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.5
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,10.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.38
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.94
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98553
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98898
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91858
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (Max),A,32.62
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,17.88
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.62
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.88
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99503
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93448
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83374
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Max),A,18.88
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,13.88
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99008
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98654
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95068
