Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Min),A,27.12
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Max),A,44.75
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,36.62
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,75.12
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.12
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,66.88
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.25
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.56
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98233
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96487
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87704
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Min),A,41.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Max),A,29.25
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.2
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.25
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Min),A,81.38
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Max),A,120.38
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,101.75
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Min),A,137.75
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Max),A,176.5
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.88
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Min),A,131.75
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Max),A,172.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.75
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Min),A,53.75
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Max),A,75.62
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T22:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.5
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.81
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97848
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97305
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89441
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,5,N Current (Min),A,13.25
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,5,N Current (Max),A,29.25
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,5,N Current (RMS),A,19.88
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,25.25
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.88
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,37.62
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.62
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.38
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,9.38
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.38
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93814
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98734
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95016
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (Max),A,41.75
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,20.88
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.75
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.94
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.63
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99478
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88318
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84845
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Min),A,11.38
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Max),A,16.25
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.75
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9928
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9859
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96216
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Min),A,20.12
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Max),A,53.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,36.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,54.5
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,90.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.62
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.12
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,73.25
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.75
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99316
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94861
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89432
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Min),A,59.88
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Max),A,46.25
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.62
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.38
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.97
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.73
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Min),A,87.62
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Max),A,126.5
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,107.88
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Min),A,153.38
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Max),A,207.62
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.88
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Min),A,121.88
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Max),A,178.75
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.88
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Min),A,59.38
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Max),A,87.5
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T22:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.88
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.44
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.87
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95789
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97845
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91684
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,5,N Current (Min),A,12.25
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,5,N Current (Max),A,36.88
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,5,N Current (RMS),A,24.75
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,20.5
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.75
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.88
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,45.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.62
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.5
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,10.38
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94189
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99005
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95373
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (Max),A,36.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,20.25
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.5
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.5
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.19
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.81
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99557
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87445
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94275
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Max),A,25.88
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99142
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98761
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96722
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Min),A,25.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Max),A,39.62
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,34.38
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.12
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,77.75
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.62
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98224
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95264
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94696
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Min),A,31.62
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Max),A,23.62
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Min),A,67.88
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Max),A,101.62
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,83.38
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Min),A,142.5
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Max),A,190.12
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.75
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Min),A,119.75
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Max),A,172.25
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Min),A,75.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Max),A,103.62
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.75
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T22:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.12
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.44
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.38
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97525
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97058
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86896
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,5,N Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,5,N Current (Max),A,35.75
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,5,N Current (RMS),A,22.5
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.88
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.75
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,43.38
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.62
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,10.62
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.75
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.88
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96435
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97845
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90945
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (Max),A,42.75
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,16.38
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.25
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.88
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99582
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94131
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95444
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Min),A,11.12
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Max),A,24.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,14.88
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98871
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98419
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97122
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Min),A,21.25
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Max),A,42.88
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,31.62
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.38
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,87.38
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.62
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,78.88
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.38
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.5
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98251
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95358
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91708
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Min),A,46.25
