Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Max),A,29.62
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Min),A,65.12
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Max),A,105.5
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,87.75
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Min),A,153.38
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Max),A,188.12
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.62
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Min),A,119.25
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Max),A,174.88
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.88
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Min),A,74.38
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Max),A,115.38
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.12
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T21:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.44
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.19
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.19
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99115
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96735
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85092
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,5,N Current (Min),A,17.88
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,5,N Current (Max),A,27.5
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,5,N Current (RMS),A,22.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,32.62
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.88
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.12
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,36.12
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.12
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,8.12
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.12
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.5
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96158
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99225
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90857
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (Max),A,37.75
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,22.62
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99579
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93219
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98025
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Min),A,10.12
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Max),A,34.88
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.12
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98944
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98926
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96967
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Min),A,22.38
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Max),A,45.5
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,31.62
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,58.62
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,79.25
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.25
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,77.75
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.88
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.88
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98657
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96368
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93097
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Min),A,36.12
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Max),A,29.75
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Min),A,69.25
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Max),A,114.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,88.12
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Min),A,167.12
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Max),A,194.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Min),A,121.75
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Max),A,171.88
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.25
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Min),A,75.5
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Max),A,139.12
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.88
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T21:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.69
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.12
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.19
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95825
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97082
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86694
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,5,N Current (Min),A,13.5
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,5,N Current (Max),A,29.25
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,5,N Current (RMS),A,19.5
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.38
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,24.38
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.25
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.62
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,36.5
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.12
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,9.25
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.75
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95489
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9953
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97757
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (Max),A,36.5
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,21.12
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.75
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.38
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9953
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90732
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91299
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Min),A,9.88
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Max),A,19.75
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,13.75
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98883
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98843
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97717
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Min),A,20.12
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Max),A,40.12
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.75
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,80.12
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.62
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.12
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.88
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.38
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.38
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.62
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98627
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95856
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95474
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Min),A,45.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Max),A,29.12
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.75
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Min),A,60.88
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Max),A,103.62
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.38
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Min),A,146.5
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Max),A,184.75
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.75
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Min),A,137.75
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Max),A,181.38
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.62
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Min),A,83.25
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Max),A,125.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.12
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T21:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.88
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.44
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.62
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97827
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97516
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84491
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,5,N Current (Min),A,14.25
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,5,N Current (Max),A,34.88
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,5,N Current (RMS),A,21.75
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.75
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,24.75
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.25
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.88
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,44.62
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,7.12
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94479
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98462
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99081
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (Max),A,41.25
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.25
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.75
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.31
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99536
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95572
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91482
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Max),A,19.38
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,12.62
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.88
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98917
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9859
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97552
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Min),A,21.5
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Max),A,35.75
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,26.75
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,59.5
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,85.25
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.88
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98614
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9581
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96545
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Min),A,69.38
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Max),A,27.38
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,88.38
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.75
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Min),A,63.62
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Max),A,97.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Min),A,146.5
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Max),A,202.25
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.38
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Min),A,125.12
