Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Max),A,180.25
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.12
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Min),A,88.62
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Max),A,127.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T21:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.88
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.06
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.88
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97626
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97232
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90704
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,5,N Current (Min),A,12.62
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,5,N Current (Max),A,39.62
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,5,N Current (RMS),A,22.12
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.25
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.38
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,47.88
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.62
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,10.25
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.38
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97064
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99164
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99438
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (Min),A,4.62
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (Max),A,28.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,11.5
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.5
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.63
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99588
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98782
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85391
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Max),A,27.75
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,17.88
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99075
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98306
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97342
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Min),A,21.75
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Max),A,37.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,28.25
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.38
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,86.25
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.88
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,71.12
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.25
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.38
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98975
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95196
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97342
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Min),A,45.12
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Max),A,30.75
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Min),A,67.12
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Max),A,103.75
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Min),A,158.5
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Max),A,200.5
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.88
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Min),A,133.38
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Max),A,188.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.12
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Min),A,89.5
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Max),A,126.88
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.62
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T21:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.69
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.69
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.5
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95114
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98199
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96258
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,5,N Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,5,N Current (Max),A,42.62
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,5,N Current (RMS),A,19.25
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,23.88
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.38
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,56.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.12
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,28.12
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.25
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98676
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98944
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99719
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (Min),A,4.88
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (Max),A,27.38
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.12
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.31
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99503
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97852
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85095
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Max),A,43.25
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,24.38
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.25
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99109
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98462
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96982
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Min),A,23.25
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Max),A,41.5
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,31.25
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,62.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,91.38
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.88
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.62
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,82.25
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.5
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98621
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96741
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98593
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Min),A,39.75
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Max),A,24.38
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.12
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.62
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.42
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.08
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Min),A,60.62
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Max),A,88.62
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.38
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Min),A,164.38
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Max),A,225.75
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.25
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Min),A,158.38
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Max),A,214.75
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.88
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Min),A,113.25
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Max),A,170.25
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T21:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.38
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.06
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.25
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97919
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97498
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98737
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,5,N Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,5,N Current (Max),A,32.38
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,5,N Current (RMS),A,21.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,33.75
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.88
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,36.38
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.62
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.88
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,56.62
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.88
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98654
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99771
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99622
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (Min),A,5.25
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (Max),A,39.62
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,17.62
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.62
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.5
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.38
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.81
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99521
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90768
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80414
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Min),A,15.5
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Max),A,24.12
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.88
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99219
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98819
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97421
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Min),A,21.75
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Max),A,41.62
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,30.25
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.5
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.38
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.12
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,78.62
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,76.62
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.88
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9906
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98215
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99091
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Min),A,60.25
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Max),A,31.62
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.38
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.03
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.33
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.31
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.59
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.02
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Min),A,60.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Max),A,97.88
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.12
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Min),A,182.88
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Max),A,243.38
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Min),A,154.38
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Max),A,206.38
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Min),A,126.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Max),A,205.75
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.62
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T20:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.56
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.19
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97354
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97504
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99921
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,5,N Current (Min),A,26.5
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,5,N Current (Max),A,44.12
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,5,N Current (RMS),A,34.75
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.38
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.25
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.88
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,54.88
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
