Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,38.75
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,56.5
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.75
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.38
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97522
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99426
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99716
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (Min),A,4.5
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (Max),A,27.25
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,12.62
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.75
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.56
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.94
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99731
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92496
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95572
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Max),A,50.62
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,31.12
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99277
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98914
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98038
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Min),A,21.12
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Max),A,34.62
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,26.62
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,63.25
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,84.25
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.62
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.62
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.38
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.88
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.75
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98343
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98517
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99396
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Min),A,38.75
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Max),A,23.12
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,77.75
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.25
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.81
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.25
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Min),A,60.5
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Max),A,107.62
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.88
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Min),A,176.12
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Max),A,258.62
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.62
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Min),A,139.38
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Max),A,211.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.38
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Min),A,185.62
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Max),A,237.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.12
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T20:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.81
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.12
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.88
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99551
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94971
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99863
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,5,N Current (Min),A,18.88
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,5,N Current (Max),A,67.75
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,5,N Current (RMS),A,46.62
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,24.5
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,87.38
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.5
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,44.25
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.25
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,38.38
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,52.88
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.75
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98633
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99823
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99722
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (Min),A,5.12
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (Max),A,30.75
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,15.62
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,55.88
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.75
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.12
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.06
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99655
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89105
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98038
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Min),A,19.75
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Max),A,50.75
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,32.38
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.38
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.38
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99295
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97708
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98065
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Min),A,23.38
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Max),A,42.62
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,33.12
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,64.12
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,87.38
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.62
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,83.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,46.5
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.38
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99127
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99057
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99219
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Min),A,46.38
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Max),A,32.38
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,85.5
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.38
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,70.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Min),A,79.25
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Max),A,175.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,126.62
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Min),A,240.88
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Max),A,317.38
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.12
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Min),A,121.38
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Max),A,192.5
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.38
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Min),A,180.12
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Max),A,218.25
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.12
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T20:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.81
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.19
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.19
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99753
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98248
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99841
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,5,N Current (Min),A,11.25
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,5,N Current (Max),A,67.75
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,5,N Current (RMS),A,38.12
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,22.12
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,87.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,67.75
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.5
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,42.62
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.88
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,38.38
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,43.12
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.12
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.81
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99231
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99817
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99667
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (Min),A,4.38
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (Max),A,33.62
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,16.88
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,59.75
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,58.75
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99445
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91858
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95843
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Min),A,14.62
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Max),A,33.75
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,19.62
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.87
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9935
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98508
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97827
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Min),A,22.38
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Max),A,46.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,30.75
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,71.75
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,98.12
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.25
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.38
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.88
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.88
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,66.5
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.75
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98721
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98642
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99222
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Min),A,43.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Max),A,25.25
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.25
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.38
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Min),A,64.12
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Max),A,130.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,98.75
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Min),A,214.75
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Max),A,304.5
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.38
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Min),A,152.12
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Max),A,216.12
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.12
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Min),A,163.12
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Max),A,207.12
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.88
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T20:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.19
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.75
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.19
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98721
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98334
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89578
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,5,N Current (Min),A,12.12
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,5,N Current (Max),A,29.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,5,N Current (RMS),A,20.88
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,38.38
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.62
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,34.62
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.5
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,40.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.31
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99161
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99875
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99695
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (Max),A,36.62
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,59.75
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.88
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.25
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
