Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.31
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.13
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99234
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91843
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90314
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Min),A,11.38
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Max),A,23.5
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.81
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99023
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98904
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9779
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Min),A,23.5
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Max),A,48.25
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,32.38
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,63.62
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,89.25
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.75
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,79.25
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.12
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.62
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98816
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98145
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98883
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Min),A,42.88
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Max),A,27.38
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Min),A,62.25
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Max),A,121.62
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.25
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Min),A,197.12
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Max),A,254.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.88
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Min),A,157.12
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Max),A,220.25
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.12
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Min),A,123.75
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Max),A,181.62
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T20:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.19
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.62
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.94
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98724
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98566
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87201
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,5,N Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,5,N Current (Max),A,32.5
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,5,N Current (RMS),A,23.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.62
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,42.75
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.62
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,37.12
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.88
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.75
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,9.12
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.62
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.5
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99039
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99658
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98676
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (Max),A,37.88
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,24.38
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.25
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,53.12
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.37
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.81
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99255
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96094
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96039
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Max),A,20.5
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,10.88
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.25
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.38
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99088
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98157
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97696
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Min),A,28.12
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Max),A,66.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,43.75
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,66.75
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,120.38
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.12
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.75
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,64.62
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,75.25
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.75
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98431
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98184
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97052
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Min),A,42.25
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Max),A,25.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.5
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.48
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.66
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.78
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.48
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.56
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Min),A,76.88
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Max),A,153.25
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,109.25
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Min),A,190.12
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Max),A,281.75
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Min),A,145.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Max),A,204.62
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.12
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Min),A,104.5
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Max),A,153.12
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.88
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T20:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.62
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.94
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.37
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9921
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96191
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87671
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,5,N Current (Min),A,12.25
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,5,N Current (Max),A,34.5
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,5,N Current (RMS),A,23.12
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,24.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,43.75
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.88
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,12.62
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,31.25
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.12
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,17.38
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99045
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99765
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96713
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (Min),A,14.12
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (Max),A,51.5
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,32.38
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,54.5
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.12
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,64.62
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.75
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99338
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94684
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96963
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Max),A,28.25
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,14.62
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99109
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98938
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97839
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Min),A,28.62
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Max),A,66.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,40.25
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,70.25
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,141.12
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.12
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.38
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,97.38
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.88
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.88
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,89.75
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9873
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98441
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96576
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Min),A,55.38
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Max),A,32.75
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.38
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.12
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.94
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.25
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.89
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Min),A,93.25
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Max),A,150.38
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,121.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Min),A,214.62
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Max),A,291.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.88
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Min),A,145.38
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Max),A,217.5
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Min),A,113.38
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Max),A,149.38
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.75
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T19:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.19
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.62
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.12
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98697
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96777
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87515
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,5,N Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,5,N Current (Max),A,23.88
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,5,N Current (RMS),A,16.75
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,32.5
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.25
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.5
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,33.75
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.38
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,9.5
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.75
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9895
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99036
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94781
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (Max),A,44.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,28.88
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.62
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.5
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99332
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93353
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97772
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Min),A,9.88
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Max),A,21.38
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,15.75
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
