Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99295
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98819
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98181
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Min),A,33.12
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Max),A,69.62
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,51.25
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,87.5
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,133.25
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,111.38
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,99.5
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.75
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.88
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.5
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.38
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98614
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98334
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97882
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Min),A,47.88
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Max),A,30.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Min),A,94.38
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Max),A,158.38
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,122.25
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Min),A,225.62
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Max),A,284.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.88
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Min),A,133.75
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Max),A,223.62
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Min),A,114.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Max),A,164.12
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T19:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.19
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.81
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.07
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98972
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97913
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89648
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,5,N Current (Min),A,12.25
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,5,N Current (Max),A,30.25
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,5,N Current (RMS),A,20.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,11.62
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,35.75
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.75
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.25
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,41.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.12
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,10.12
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.88
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99268
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98611
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94266
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (Min),A,18.38
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (Max),A,39.62
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,30.5
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.38
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.62
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99326
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94601
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97836
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Max),A,29.75
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.75
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9931
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98773
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97751
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Min),A,37.75
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Max),A,76.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,56.75
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,89.12
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,153.75
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,112.62
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.62
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,106.25
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.88
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.75
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,90.25
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.88
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98608
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99213
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98184
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Min),A,40.75
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Max),A,25.62
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.5
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Min),A,89.12
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Max),A,176.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,124.38
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Min),A,223.12
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Max),A,296.12
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.38
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Min),A,159.12
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Max),A,229.38
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.12
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Min),A,104.12
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Max),A,161.12
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.62
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T19:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.06
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.25
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98828
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96063
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87765
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,5,N Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,5,N Current (Max),A,27.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,5,N Current (RMS),A,17.38
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.88
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,35.62
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.12
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.38
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,32.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.12
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.75
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,9.75
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.62
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99109
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98706
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96616
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (Max),A,49.12
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,25.25
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,60.75
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99396
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96323
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97827
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Max),A,32.62
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,17.25
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.5
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98953
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97015
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Min),A,42.12
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Max),A,71.12
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,57.62
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,92.88
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,122.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,105.25
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.12
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,92.25
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.75
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.25
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9859
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98758
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Min),A,37.25
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Max),A,20.25
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.41
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.73
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Min),A,87.38
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Max),A,150.5
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Min),A,205.12
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Max),A,280.88
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.25
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Min),A,157.25
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Max),A,220.62
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.88
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Min),A,103.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Max),A,165.38
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.12
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T19:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.82
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.56
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.81
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99118
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96164
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91269
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,5,N Current (Min),A,12.12
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,5,N Current (Max),A,34.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,5,N Current (RMS),A,21.12
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,42.5
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.75
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.12
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,31.5
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.75
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.12
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,8.62
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.88
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98138
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99402
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98697
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (Max),A,35.12
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,14.62
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.5
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99554
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96365
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9823
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Min),A,10.12
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Max),A,38.25
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.12
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.12
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.25
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99341
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98697
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97858
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Min),A,31.88
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Max),A,97.75
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,56.25
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,87.25
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,144.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,109.25
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.75
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.25
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,72.12
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.62
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
