Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9863
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99322
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98895
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Min),A,32.25
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Max),A,20.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.5
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.7
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.91
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.05
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Min),A,73.88
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Max),A,157.38
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Min),A,219.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Max),A,298.12
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Min),A,161.62
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Max),A,233.62
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.25
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Min),A,123.38
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Max),A,184.38
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T19:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.44
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.94
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.63
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97864
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97784
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92306
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,5,N Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,5,N Current (Max),A,34.12
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,5,N Current (RMS),A,20.75
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,11.12
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,46.62
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.88
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.88
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,43.5
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,8.5
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.88
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.62
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98953
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98328
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97964
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (Max),A,30.88
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,19.88
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99432
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93652
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97601
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Min),A,10.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Max),A,30.88
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.38
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99387
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98563
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97208
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Min),A,50.62
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Max),A,98.62
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,72.75
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,107.12
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,153.5
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,123.62
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,98.75
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.75
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.5
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.12
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97559
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99472
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9848
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Min),A,50.75
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Max),A,30.88
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.38
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,81.75
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.75
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.39
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.55
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.75
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.64
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Min),A,97.5
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Max),A,160.5
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,120.25
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Min),A,218.88
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Max),A,294.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.38
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Min),A,167.75
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Max),A,242.12
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.62
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Min),A,112.75
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Max),A,179.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.62
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T19:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.75
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.31
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.94
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99179
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98349
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93677
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,5,N Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,5,N Current (Max),A,37.25
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,5,N Current (RMS),A,26.75
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.75
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,49.62
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.88
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,21.38
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,52.25
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.88
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,9.88
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.56
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98666
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9841
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97894
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (Max),A,30.5
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99139
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98291
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98346
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Min),A,10.5
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Max),A,54.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,28.88
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,78.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98938
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98471
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98276
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Min),A,27.12
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Max),A,74.88
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,43.88
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,66.12
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,124.5
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.5
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.12
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,99.12
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.88
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.38
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,93.38
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.88
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97974
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99335
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98566
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Min),A,51.25
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Max),A,28.62
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,69.25
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.88
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.11
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Min),A,66.38
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Max),A,159.25
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Min),A,193.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Max),A,290.25
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.38
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Min),A,157.62
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Max),A,261.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.12
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Min),A,112.62
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Max),A,259.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.75
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T18:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.56
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.13
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.93
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98303
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98892
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94977
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,5,N Current (Min),A,17.12
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,5,N Current (Max),A,45.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,5,N Current (RMS),A,29.12
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.88
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,40.38
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,29.25
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,58.25
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.25
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.25
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,6.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.12
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98331
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98499
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99442
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (Max),A,29.88
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,17.38
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.38
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99509
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98532
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98349
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Min),A,9.88
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Max),A,35.12
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,16.25
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.5
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.12
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,76.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98685
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98315
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9888
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Min),A,26.5
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Max),A,62.5
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,41.75
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,62.62
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,109.75
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.75
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.62
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.62
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.38
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,107.38
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98337
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99362
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Min),A,45.12
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Max),A,26.5
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,83.12
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.62
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.5
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
