Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Min),A,64.38
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Max),A,107.38
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.25
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Min),A,192.62
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Max),A,272.12
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Min),A,175.62
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Max),A,246.5
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Min),A,161.88
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Max),A,237.88
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T18:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.19
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.19
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.94
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98282
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95987
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95364
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,5,N Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,5,N Current (Max),A,27.25
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,5,N Current (RMS),A,17.75
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,38.5
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.12
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.75
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,36.62
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.62
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.38
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.75
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96967
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9942
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99722
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (Max),A,22.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,14.25
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.75
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.25
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99576
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9772
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96551
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Min),A,13.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Max),A,51.5
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,27.75
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.62
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,77.62
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.62
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97937
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9845
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98428
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Min),A,29.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Max),A,50.62
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,34.62
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.38
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,90.5
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.12
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,84.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.62
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,52.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,98.25
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.62
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98434
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99088
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98999
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Min),A,34.12
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Max),A,21.88
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.75
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.98
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.94
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Min),A,65.62
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Max),A,100.88
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Min),A,171.25
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Max),A,241.12
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.88
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Min),A,154.5
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Max),A,221.75
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Min),A,149.25
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Max),A,247.88
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.38
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T18:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.62
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.06
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.81
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98193
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98071
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91159
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,5,N Current (Min),A,10.5
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,5,N Current (Max),A,29.62
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,5,N Current (RMS),A,19.12
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.38
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,36.38
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.62
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,39.25
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.38
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.12
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,21.25
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.38
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97906
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97617
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99747
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (Max),A,36.12
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,19.38
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.38
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.5
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.62
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.12
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99545
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96344
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90716
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Min),A,15.62
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Max),A,34.88
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,24.75
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99008
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98642
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97998
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Min),A,30.25
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Max),A,69.12
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,51.75
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,75.38
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,134.75
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,105.88
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.62
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,101.88
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.38
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,85.38
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.88
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97729
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99664
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98853
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Min),A,55.38
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Max),A,30.75
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,94.25
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.53
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.78
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.75
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.67
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Min),A,70.38
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Max),A,150.5
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.62
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Min),A,182.88
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Max),A,284.12
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.12
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Min),A,170.12
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Max),A,262.25
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Min),A,132.25
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Max),A,205.12
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.12
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T18:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.25
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.25
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.88
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97995
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98788
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92511
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,5,N Current (Min),A,10.88
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,5,N Current (Max),A,45.62
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,5,N Current (RMS),A,24.12
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.5
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,36.38
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,22.38
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,59.5
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.62
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,17.88
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99408
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98578
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99731
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (Min),A,9.88
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (Max),A,47.88
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,24.25
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.25
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,65.38
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.62
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.25
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99387
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95166
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94324
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Min),A,11.62
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Max),A,44.5
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,21.62
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.12
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99298
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98001
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98306
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Min),A,27.5
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Max),A,77.5
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,42.62
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.88
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,127.75
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.75
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.5
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,85.38
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.25
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98407
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99133
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99268
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Min),A,34.62
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Max),A,21.62
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.38
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.5
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.42
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Min),A,71.62
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Max),A,160.25
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.75
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Min),A,209.25
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Max),A,301.25
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.75
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Min),A,155.38
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Max),A,231.38
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Min),A,124.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Max),A,218.38
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T18:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.94
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.5
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9881
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99286
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98965
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,5,N Current (Min),A,7.25
