Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,5,N Current (Max),A,40.25
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,5,N Current (RMS),A,18.5
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,52.88
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.25
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,33.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,55.25
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.38
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,43.88
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.12
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99155
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98816
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99683
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (Max),A,44.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,22.25
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,61.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.12
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.38
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99322
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97668
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97144
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Min),A,10.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Max),A,29.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,14.75
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99136
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98798
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98413
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Min),A,23.12
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Max),A,40.75
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,28.75
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.12
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,103.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.88
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,82.5
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.62
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.62
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,103.12
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.38
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99014
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98206
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99539
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Min),A,61.5
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Max),A,36.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,83.38
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.75
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.84
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.77
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.77
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.53
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Min),A,60.25
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Max),A,108.75
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Min),A,192.25
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Max),A,292.88
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Min),A,171.62
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Max),A,219.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Min),A,160.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Max),A,255.25
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.12
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T18:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.75
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98874
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97742
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.961
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,5,N Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,5,N Current (Max),A,30.5
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,5,N Current (RMS),A,19.38
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,37.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.12
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.38
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,52.75
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.75
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,32.75
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.25
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9899
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99216
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99701
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (Max),A,42.38
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,16.25
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,54.38
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99191
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96902
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98254
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Min),A,10.12
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Max),A,33.12
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,20.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98907
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98587
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98871
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Min),A,22.25
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Max),A,50.62
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,34.25
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,92.5
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.25
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.62
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.62
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,106.75
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.38
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97485
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9592
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99384
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Min),A,58.75
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Max),A,31.25
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.38
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.14
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Min),A,62.12
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Max),A,130.75
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.25
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Min),A,159.88
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Max),A,217.12
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Min),A,120.75
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Max),A,222.38
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Min),A,182.75
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Max),A,276.88
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.38
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T17:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.06
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.38
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.75
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98511
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97842
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95157
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,5,N Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,5,N Current (Max),A,26.88
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,5,N Current (RMS),A,16.62
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,38.25
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.38
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,39.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.75
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.38
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,22.5
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.25
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99231
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99002
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99792
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (Max),A,38.5
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,18.38
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.12
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,50.88
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98932
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96747
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97971
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Min),A,10.38
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Max),A,42.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,22.25
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.75
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.75
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97256
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98834
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9791
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Min),A,24.12
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Max),A,45.25
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,35.62
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.38
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,56.88
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,86.25
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.75
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,90.5
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.75
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96472
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95013
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98944
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Min),A,51.12
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Max),A,33.12
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Min),A,63.88
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Max),A,105.88
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.62
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Min),A,139.5
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Max),A,200.25
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.62
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Min),A,129.62
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Max),A,187.12
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.12
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Min),A,165.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Max),A,245.88
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T17:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.37
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97784
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98181
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89071
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,5,N Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,5,N Current (Max),A,30.38
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,5,N Current (RMS),A,20.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,35.12
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.38
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.5
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,37.62
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.88
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.38
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,17.88
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.81
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99341
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97443
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99908
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (Min),A,14.62
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (Max),A,49.5
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,31.12
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.38
