Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.62
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,63.75
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.88
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98901
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96631
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99145
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Min),A,11.88
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Max),A,65.12
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,35.75
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,80.25
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.12
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97067
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98843
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98187
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Min),A,27.5
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Max),A,54.62
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,37.88
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.38
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.5
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,98.75
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.75
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.5
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,74.75
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.25
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97925
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96497
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98877
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Min),A,55.5
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Max),A,38.5
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,75.25
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.62
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Min),A,66.75
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Max),A,122.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.12
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Min),A,152.75
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Max),A,207.62
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.62
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Min),A,122.62
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Max),A,187.5
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.88
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Min),A,175.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Max),A,255.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.12
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T17:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.81
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.31
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.25
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97998
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9733
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94208
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,5,N Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,5,N Current (Max),A,31.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,5,N Current (RMS),A,16.38
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,35.5
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.25
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.75
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,35.38
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.38
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,25.5
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.38
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98911
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98141
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99902
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (Max),A,49.12
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,25.5
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.62
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.5
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,67.62
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98856
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97443
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98853
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Min),A,11.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Max),A,43.75
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,22.12
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.88
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.38
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95944
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98312
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.978
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Min),A,26.38
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Max),A,55.62
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,36.5
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.5
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.12
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.75
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.88
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97784
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95523
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98895
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Min),A,56.75
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Max),A,36.25
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.75
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Min),A,69.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Max),A,119.62
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.25
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Min),A,136.38
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Max),A,198.75
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.88
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Min),A,119.88
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Max),A,183.25
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Min),A,176.38
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Max),A,245.38
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.38
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T17:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.31
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.44
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.88
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97571
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97504
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95459
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,5,N Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,5,N Current (Max),A,30.75
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,5,N Current (RMS),A,14.5
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,42.12
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,32.5
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,23.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97702
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99298
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99902
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (Max),A,50.62
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (RMS),A,28.25
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,54.62
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.62
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,72.38
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.38
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99228
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96118
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98791
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Min),A,14.12
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Max),A,42.75
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,27.62
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.75
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95471
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98904
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97165
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Min),A,34.75
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Max),A,61.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,42.88
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.75
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,91.12
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.88
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.25
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.75
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98389
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96014
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98718
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Min),A,52.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Max),A,35.12
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.5
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.25
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Min),A,63.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Max),A,133.88
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.88
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Min),A,128.38
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Max),A,202.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Min),A,135.38
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Max),A,198.5
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.25
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Min),A,165.5
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Max),A,259.75
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.12
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T17:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.19
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.38
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97598
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98065
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98993
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,5,N Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,5,N Current (Max),A,23.5
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,5,N Current (RMS),A,12.5
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,11.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.38
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.12
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.12
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,44.25
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.62
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,30.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.75
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98025
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99683
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99875
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (Max),A,64.25
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (RMS),A,26.25
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.12
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,60.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,82.88
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99063
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95904
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98795
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Min),A,11.25
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Max),A,33.88
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,23.38
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.75
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
