Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95566
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98608
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97021
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Min),A,28.12
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Max),A,68.25
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,41.12
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,90.88
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.62
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.38
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98737
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94711
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99463
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Min),A,58.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Max),A,43.5
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.92
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.53
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Min),A,63.38
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Max),A,132.62
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.62
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Min),A,135.12
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Max),A,191.25
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.75
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Min),A,127.12
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Max),A,197.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Min),A,161.12
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Max),A,258.38
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.12
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T17:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.44
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.06
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.19
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98419
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9693
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97372
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,5,N Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,5,N Current (Max),A,25.38
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,5,N Current (RMS),A,15.25
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,36.62
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.88
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.12
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,34.38
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,27.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.25
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95779
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98276
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99869
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (Min),A,17.25
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (Max),A,63.38
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (RMS),A,36.5
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,77.88
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.88
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98938
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98022
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98468
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Max),A,40.88
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,17.75
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,59.25
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96231
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99036
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97281
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Min),A,35.75
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Max),A,74.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,52.38
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.62
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,102.62
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,82.38
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99222
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96268
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99469
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Min),A,60.12
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Max),A,40.25
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.38
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.12
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.91
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Min),A,60.25
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Max),A,114.75
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.62
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Min),A,131.38
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Max),A,199.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Min),A,145.5
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Max),A,214.5
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.25
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Min),A,162.5
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Max),A,248.75
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.25
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T16:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.94
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.94
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99161
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97989
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98044
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,5,N Current (Min),A,10.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,5,N Current (Max),A,48.5
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,5,N Current (RMS),A,26.25
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.75
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,53.38
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.88
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.88
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,51.38
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.12
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.62
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.75
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.88
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96844
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98993
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99811
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (Min),A,10.12
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (Max),A,55.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (RMS),A,30.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.62
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.5
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.62
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,69.25
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99026
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95407
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98053
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Max),A,31.62
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,16.12
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.88
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95285
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96976
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Min),A,36.88
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Max),A,71.5
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,56.62
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,65.62
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,97.88
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.75
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.25
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,71.25
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.38
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98437
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97284
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99341
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Min),A,61.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Max),A,32.25
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,91.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.45
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.7
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Min),A,57.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Max),A,127.38
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.88
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Min),A,127.5
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Max),A,215.25
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.25
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Min),A,157.38
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Max),A,229.38
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.25
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Min),A,152.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Max),A,249.5
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T16:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.31
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.69
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.88
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98422
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9126
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98303
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,5,N Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,5,N Current (Max),A,42.25
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,5,N Current (RMS),A,21.25
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,54.62
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.5
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,35.75
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.25
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,18.75
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.75
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95972
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9949
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99783
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (Max),A,45.25
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (RMS),A,24.75
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.12
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.12
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.75
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,62.62
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.12
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99054
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95758
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96048
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Max),A,24.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,13.88
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.12
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94137
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99081
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98227
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Min),A,42.25
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Max),A,89.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,68.25
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.38
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,63.88
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,116.25
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.62
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.25
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.62
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.38
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
