Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97238
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9884
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99002
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Min),A,43.75
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Max),A,23.5
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.25
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Min),A,62.38
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Max),A,120.75
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.88
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Min),A,107.62
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Max),A,177.12
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.88
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Min),A,160.75
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Max),A,223.12
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Min),A,144.38
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Max),A,218.5
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T16:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.38
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.88
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.62
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97708
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84399
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98929
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,5,N Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,5,N Current (Max),A,19.12
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,5,N Current (RMS),A,11.12
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.38
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,35.88
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.88
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.5
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,26.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.75
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9693
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99786
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99832
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (Max),A,38.75
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (RMS),A,22.12
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.75
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.75
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,55.38
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.25
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.75
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99008
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95575
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97391
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Max),A,23.25
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,12.38
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97043
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99237
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98016
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Min),A,37.75
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Max),A,85.75
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,56.62
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.12
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,70.62
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,113.12
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.38
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.38
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.12
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.38
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96536
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98758
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9779
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Min),A,37.38
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Max),A,19.25
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Min),A,56.5
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Max),A,120.62
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.12
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Min),A,112.12
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Max),A,166.25
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.75
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Min),A,151.25
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Max),A,227.62
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.75
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Min),A,145.75
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Max),A,204.62
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T16:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.06
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.19
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.81
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97018
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86828
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9707
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,5,N Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,5,N Current (Max),A,19.62
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,5,N Current (RMS),A,11.12
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.5
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,24.12
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.25
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,5.25
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,22.62
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.38
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,27.12
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.38
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97873
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99588
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99762
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (Max),A,45.38
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,65.75
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99011
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93658
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8898
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Min),A,9.62
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Max),A,27.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97174
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98032
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98578
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Min),A,22.88
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Max),A,61.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,36.88
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,91.12
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.62
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.25
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.25
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,96.75
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.88
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97668
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97766
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98462
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Min),A,35.62
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Max),A,20.25
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.25
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Min),A,56.12
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Max),A,97.88
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.62
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Min),A,117.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Max),A,200.62
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.38
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Min),A,117.88
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Max),A,170.25
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Min),A,134.12
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Max),A,207.62
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.88
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T16:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.56
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.25
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97189
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85641
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91217
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,5,N Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,5,N Current (Max),A,21.62
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,5,N Current (RMS),A,12.12
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,22.5
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,25.75
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.25
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,16.75
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.75
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98795
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99725
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99692
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (Min),A,5.25
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (Max),A,33.5
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.25
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,58.88
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.06
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.81
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99112
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9078
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95883
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Min),A,12.5
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Max),A,24.12
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.62
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.87
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97815
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98993
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98495
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Min),A,24.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Max),A,51.62
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,36.12
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.62
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,93.12
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.62
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.75
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,90.5
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.38
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97333
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98154
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98791
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Min),A,40.12
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Max),A,20.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.2
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
