Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Min),A,53.12
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Max),A,88.38
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Min),A,132.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Max),A,187.5
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Min),A,118.88
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Max),A,176.38
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.25
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Min),A,125.38
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Max),A,218.5
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.25
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T16:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.5
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.94
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.82
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93683
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90665
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9866
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,5,N Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,5,N Current (Max),A,32.62
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,5,N Current (RMS),A,15.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,21.12
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.88
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,5.12
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,28.62
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.75
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,39.25
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.12
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9855
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99643
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99622
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (Max),A,42.25
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (RMS),A,16.88
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,59.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.88
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.69
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.31
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99387
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89474
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90124
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Max),A,30.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,18.38
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97324
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9902
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99023
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Min),A,24.5
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Max),A,67.75
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,45.12
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.12
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,96.62
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.25
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.25
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,108.88
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.25
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98196
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98141
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98291
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Min),A,39.38
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Max),A,21.75
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Min),A,51.5
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Max),A,107.38
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Min),A,117.5
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Max),A,170.88
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.25
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Min),A,126.88
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Max),A,183.88
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.75
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Min),A,140.38
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Max),A,215.25
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.25
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T15:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.06
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.19
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.44
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9747
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86526
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99841
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,5,N Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,5,N Current (Max),A,37.88
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,5,N Current (RMS),A,23.25
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.38
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,25.88
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,18.25
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,48.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.12
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.31
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98926
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98694
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99774
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (Max),A,45.12
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,20.38
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.62
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,65.88
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.38
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.31
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99664
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.901
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93439
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Min),A,16.5
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Max),A,30.75
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.94
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96762
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98837
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98785
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Min),A,31.75
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Max),A,60.25
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,42.25
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.25
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.62
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,86.12
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.25
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.88
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.75
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9855
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9841
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98447
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Min),A,40.25
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Max),A,22.75
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.62
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.27
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Min),A,55.88
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Max),A,117.25
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.75
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Min),A,121.75
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Max),A,214.62
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.62
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Min),A,117.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Max),A,193.88
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.62
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Min),A,152.5
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Max),A,231.25
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T15:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.06
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.06
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.62
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95749
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86346
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99231
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,5,N Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,5,N Current (Max),A,32.38
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,5,N Current (RMS),A,18.38
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,35.88
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,19.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,35.12
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.62
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.31
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98895
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99637
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99643
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (Max),A,32.12
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (RMS),A,15.88
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.62
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.25
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.56
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.81
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99222
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91559
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86072
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Max),A,26.38
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,15.88
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97336
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98807
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98737
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Min),A,25.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Max),A,56.75
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,35.75
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.75
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.75
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.62
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.25
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,92.38
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9928
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97388
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99274
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Min),A,61.88
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Max),A,39.25
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.5
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.64
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.69
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.11
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Min),A,52.75
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Max),A,97.62
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Min),A,137.12
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Max),A,231.38
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Min),A,119.12
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Max),A,194.12
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Min),A,147.12
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Max),A,218.62
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.75
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T15:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.25
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.63
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.06
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
