Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96939
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95468
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99539
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,5,N Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,5,N Current (Max),A,17.88
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,5,N Current (RMS),A,11.38
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.38
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,16.75
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.25
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.38
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,28.75
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.75
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,22.5
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.25
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97568
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99374
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9968
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (Max),A,38.5
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (RMS),A,18.38
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.5
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,72.38
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.87
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99152
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92718
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80856
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Max),A,23.25
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.62
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93646
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98724
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98685
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Min),A,28.88
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Max),A,60.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,43.88
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.38
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.25
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,84.88
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98593
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96924
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99545
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Min),A,51.12
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Max),A,35.12
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.5
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.88
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.69
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Min),A,56.75
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Max),A,92.75
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Min),A,121.75
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Max),A,158.62
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Min),A,118.12
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Max),A,179.62
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.75
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Min),A,142.5
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Max),A,223.75
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.25
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T15:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.69
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.13
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97272
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9444
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98465
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,5,N Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,5,N Current (Max),A,26.25
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,5,N Current (RMS),A,12.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,38.25
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.38
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,26.88
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.38
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.62
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,18.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.88
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.94
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97134
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99512
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99835
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (Max),A,51.75
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (RMS),A,23.88
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.5
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,84.25
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.12
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.88
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.88
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99362
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95624
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91809
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Max),A,21.38
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,14.62
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.37
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.81
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96405
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98764
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98059
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Min),A,17.38
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Max),A,50.88
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,34.5
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.12
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.25
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.25
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.38
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,76.75
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.25
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99197
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98499
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99564
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Min),A,57.88
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Max),A,38.5
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,96.88
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.12
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Min),A,51.12
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Max),A,91.88
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.62
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Min),A,115.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Max),A,213.5
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.12
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Min),A,136.88
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Max),A,222.38
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.12
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Min),A,148.38
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Max),A,204.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.75
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T15:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.38
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.63
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.5
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97705
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94336
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9855
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,5,N Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,5,N Current (Max),A,21.75
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,5,N Current (RMS),A,10.88
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,29.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,31.12
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.5
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,17.75
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.88
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98224
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99396
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99911
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (Min),A,11.88
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (Max),A,50.12
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (RMS),A,32.12
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,85.5
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,40.38
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,67.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.06
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.69
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99579
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87533
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91922
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Max),A,37.38
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,21.62
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.5
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97348
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98267
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9819
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Min),A,20.5
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Max),A,43.12
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.62
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.38
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.88
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97382
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98846
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99396
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Min),A,49.38
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Max),A,27.25
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Min),A,51.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Max),A,113.62
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.75
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Min),A,119.62
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Max),A,172.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.62
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Min),A,115.25
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Max),A,222.88
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Min),A,160.62
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Max),A,220.88
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T15:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.81
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.19
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.5
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.992
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96295
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98801
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,5,N Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,5,N Current (Max),A,40.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,5,N Current (RMS),A,18.88
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,49.75
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.38
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.25
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,27.12
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.75
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.38
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,17.38
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.38
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96817
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99167
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99908
