Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (Min),A,19.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (Max),A,43.12
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (RMS),A,28.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.12
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.12
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99658
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95834
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90304
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Min),A,12.5
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Max),A,28.88
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,20.75
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97971
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98395
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97977
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Min),A,17.75
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Max),A,49.25
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,28.12
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,80.38
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.12
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,91.5
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.88
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.5
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98474
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98514
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98865
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Min),A,54.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Max),A,23.62
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.25
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Min),A,47.38
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Max),A,82.38
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Min),A,132.62
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Max),A,216.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Min),A,127.12
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Max),A,200.88
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Min),A,138.75
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Max),A,205.62
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T14:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.69
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.75
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.75
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98199
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96738
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96814
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,5,N Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,5,N Current (Max),A,41.38
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,5,N Current (RMS),A,17.25
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,50.62
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.88
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.75
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,33.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.12
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.12
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,13.75
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98569
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99118
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99948
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (Min),A,16.38
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (Max),A,50.62
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (RMS),A,32.62
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.75
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.88
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,42.5
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,76.62
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.12
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99774
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95969
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97607
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Min),A,13.5
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Max),A,41.38
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,25.12
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.25
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98242
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98843
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97806
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Min),A,20.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Max),A,59.5
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,37.12
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,98.5
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.88
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,98.75
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.25
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98468
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98648
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99197
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Min),A,36.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Max),A,18.5
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Min),A,45.88
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Max),A,99.12
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.25
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Min),A,139.75
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Max),A,215.5
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Min),A,145.75
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Max),A,219.88
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.25
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Min),A,147.75
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Max),A,244.12
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.88
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T14:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.44
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.06
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.44
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95178
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96475
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93225
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,5,N Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,5,N Current (Max),A,26.88
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,5,N Current (RMS),A,14.62
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,23.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.25
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,32.75
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.25
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.5
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,15.88
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.06
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9631
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99469
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99908
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (Min),A,19.62
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (Max),A,47.12
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (RMS),A,31.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.88
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.88
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.75
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,60.5
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.75
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.31
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9975
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9393
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87207
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Min),A,13.25
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Max),A,33.38
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,25.5
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98883
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97537
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Min),A,18.75
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Max),A,62.75
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,31.62
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,78.38
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.88
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.38
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.75
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,79.88
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.88
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9888
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97983
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9946
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Min),A,39.38
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Max),A,26.88
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Min),A,40.75
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Max),A,83.88
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.62
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Min),A,126.12
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Max),A,203.5
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Min),A,140.62
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Max),A,209.12
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.75
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Min),A,135.25
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Max),A,189.12
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.75
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T14:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.88
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.37
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93796
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98303
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9808
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,5,N Current (Min),A,9.62
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,5,N Current (Max),A,37.25
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,5,N Current (RMS),A,22.38
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,15.5
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.12
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.12
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,45.5
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.25
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,36.75
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96161
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97385
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99805
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (Min),A,23.25
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (Max),A,39.62
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (RMS),A,29.5
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.38
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,55.62
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.62
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.06
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9975
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97174
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91586
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Min),A,13.0
