Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Max),A,56.12
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,28.62
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,69.38
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97794
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9957
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95904
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Min),A,38.75
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Max),A,79.25
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,54.75
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.25
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,65.88
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,109.12
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.62
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9787
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97635
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.996
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Min),A,45.38
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Max),A,33.25
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Min),A,45.5
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Max),A,110.75
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Min),A,114.38
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Max),A,179.88
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.38
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Min),A,149.5
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Max),A,235.38
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.88
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Min),A,136.38
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Max),A,194.5
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.25
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T14:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.75
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.94
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.25
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93292
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97009
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98029
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,5,N Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,5,N Current (Max),A,28.62
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,5,N Current (RMS),A,15.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,18.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.12
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,35.75
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.88
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.5
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,20.75
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.12
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.38
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97354
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99652
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99814
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (Min),A,12.25
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (Max),A,46.75
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (RMS),A,26.75
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.75
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.12
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,63.5
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.25
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.44
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99841
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95465
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.906
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Min),A,9.88
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Max),A,52.38
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,34.38
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.75
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.12
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.25
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.94
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95279
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99142
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.965
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Min),A,26.38
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Max),A,73.75
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,36.75
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,112.5
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.88
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.5
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9931
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97873
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99554
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Min),A,50.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Max),A,34.62
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.62
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Min),A,44.38
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Max),A,76.25
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.62
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Min),A,139.62
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Max),A,193.25
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.25
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Min),A,140.25
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Max),A,228.62
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.38
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Min),A,139.12
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Max),A,191.88
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.38
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T14:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.62
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94858
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98254
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95865
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,5,N Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,5,N Current (Max),A,36.38
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,5,N Current (RMS),A,13.88
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,32.12
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,47.62
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.75
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.25
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,22.25
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.25
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98602
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98975
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99796
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (Max),A,31.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (RMS),A,18.75
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.38
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.5
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.88
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,50.25
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99637
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95969
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98575
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Max),A,28.62
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,18.38
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.69
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.94
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93393
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98685
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98221
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Min),A,21.75
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Max),A,52.25
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.5
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.38
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.5
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.12
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99533
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98355
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99646
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Min),A,75.25
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Max),A,43.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,115.75
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.12
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.56
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.23
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.64
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Min),A,49.88
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Max),A,101.62
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Min),A,133.12
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Max),A,224.12
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.75
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Min),A,126.88
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Max),A,195.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.38
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Min),A,164.88
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Max),A,226.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.88
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T14:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.87
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.81
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98517
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98941
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97613
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,5,N Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,5,N Current (Max),A,36.75
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,5,N Current (RMS),A,20.25
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,47.25
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.25
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,21.75
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,44.62
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.5
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,23.12
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.38
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98254
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98657
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99771
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (Max),A,38.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,22.62
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.88
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.5
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99728
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96075
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94693
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Min),A,11.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Max),A,33.5
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,21.88
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94907
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9866
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97839
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Min),A,21.75
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Max),A,55.38
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
