Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,74.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,83.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.62
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99606
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98996
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99588
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Min),A,60.88
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Max),A,40.38
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,99.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.75
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.39
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.33
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.67
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Min),A,44.5
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Max),A,100.38
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Min),A,157.88
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Max),A,237.38
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.38
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Min),A,124.5
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Max),A,217.12
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.12
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Min),A,147.5
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Max),A,211.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.25
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T13:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.13
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.06
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.94
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98849
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98645
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94824
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,5,N Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,5,N Current (Max),A,28.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,5,N Current (RMS),A,18.38
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,21.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,44.38
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.25
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.88
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,35.25
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.75
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.94
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98221
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99655
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99832
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (Max),A,35.12
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,19.25
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.75
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.88
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.25
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.88
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.12
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99673
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97058
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9534
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Max),A,33.25
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.25
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94803
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98737
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97427
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Min),A,19.12
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Max),A,45.62
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,30.88
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.12
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.38
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,85.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.75
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99307
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98776
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99344
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Min),A,55.25
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Max),A,30.38
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.75
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,89.25
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.38
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.06
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.39
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.42
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.34
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Min),A,46.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Max),A,81.38
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Min),A,138.88
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Max),A,224.5
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Min),A,137.12
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Max),A,213.88
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Min),A,150.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Max),A,202.38
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.38
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T13:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.38
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.06
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.69
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97201
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98654
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97024
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,5,N Current (Min),A,3.62
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,5,N Current (Max),A,27.62
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,5,N Current (RMS),A,14.5
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,12.38
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,36.75
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,21.5
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,38.12
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.62
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,26.88
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.38
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97989
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99039
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99857
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (Max),A,34.5
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (RMS),A,22.88
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.25
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.75
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.75
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99728
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94293
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9632
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Max),A,39.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,23.38
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.75
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.37
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.5
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9823
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98782
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9751
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Max),A,43.62
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,25.12
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,88.12
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,98.25
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.62
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.5
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99185
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9888
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98254
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Min),A,36.25
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Max),A,22.5
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.75
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.62
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.84
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.7
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Min),A,48.75
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Max),A,77.62
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.62
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Min),A,153.12
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Max),A,216.62
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.38
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Min),A,108.62
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Max),A,228.5
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Min),A,122.38
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Max),A,205.5
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.12
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T13:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.06
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.38
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.44
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96591
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98877
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98245
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,5,N Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,5,N Current (Max),A,35.38
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,5,N Current (RMS),A,19.62
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.38
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,30.75
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.12
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.75
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,50.88
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.62
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.38
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,33.5
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.12
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99222
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98175
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99884
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (Max),A,46.12
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (RMS),A,23.25
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.5
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.38
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.62
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.12
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9964
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92233
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99005
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Max),A,29.62
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,20.75
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98666
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98859
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9801
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Min),A,17.5
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Max),A,42.62
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,23.25
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,77.5
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.25
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,95.38
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.12
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.12
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,89.38
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97244
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99103
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98175
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Min),A,44.12
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Max),A,26.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
