Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.27
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Min),A,46.25
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Max),A,101.38
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Min),A,132.25
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Max),A,195.75
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.88
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Min),A,112.62
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Max),A,258.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.12
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Min),A,145.38
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Max),A,226.25
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.75
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T13:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.69
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.44
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.19
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97174
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9942
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97479
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,5,N Current (Min),A,12.75
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,5,N Current (Max),A,45.38
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,5,N Current (RMS),A,26.88
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,32.62
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.75
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,28.12
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,58.25
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.25
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,18.62
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.88
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.25
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97949
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99448
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99902
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (Max),A,47.12
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (RMS),A,27.12
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.12
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.25
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,69.25
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99402
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95874
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96951
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Max),A,28.75
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.38
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.06
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9859
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99374
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98447
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Min),A,15.75
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Max),A,48.25
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,27.75
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,88.38
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.75
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.5
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.12
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,89.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.12
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.979
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96951
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99066
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Min),A,46.12
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Max),A,23.38
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.44
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Min),A,45.12
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Max),A,108.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.12
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Min),A,123.12
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Max),A,210.75
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Min),A,134.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Max),A,263.88
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Min),A,146.5
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Max),A,221.5
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.25
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T13:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.44
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.38
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.06
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98257
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9949
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97995
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,5,N Current (Min),A,16.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,5,N Current (Max),A,47.12
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,5,N Current (RMS),A,29.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.88
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,39.12
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.25
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,36.62
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,57.88
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.88
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.62
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,18.25
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.75
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96738
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98767
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98911
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (Max),A,27.5
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,15.75
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.69
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99396
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92615
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96945
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Max),A,33.88
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.75
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.88
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.31
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98999
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98734
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Min),A,17.5
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Max),A,51.12
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,30.88
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,86.25
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.12
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,104.12
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.88
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.62
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,102.25
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.75
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97116
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87707
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98938
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Min),A,53.75
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Max),A,32.88
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Min),A,46.12
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Max),A,81.75
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.88
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Min),A,117.25
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Max),A,188.75
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.88
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Min),A,124.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Max),A,220.62
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.75
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Min),A,117.25
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Max),A,216.25
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T13:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.62
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.56
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.12
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95694
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99698
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97815
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,5,N Current (Min),A,27.38
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,5,N Current (Max),A,59.12
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,5,N Current (RMS),A,40.25
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.12
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.88
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,42.75
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,67.62
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.75
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.25
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,13.88
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.75
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97409
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99127
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88061
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (Min),A,4.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (Max),A,42.62
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,20.5
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.25
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9946
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90311
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98856
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Min),A,5.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Max),A,30.88
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,16.25
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.06
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97922
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99283
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99136
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Min),A,25.25
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Max),A,71.38
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,48.62
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.38
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,112.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.5
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,117.25
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99194
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99066
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98196
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Min),A,51.75
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Max),A,29.25
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.75
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Min),A,50.38
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Max),A,104.25
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.88
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Min),A,123.38
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Max),A,205.12
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.75
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Min),A,182.25
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Max),A,251.38
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.88
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Min),A,128.62
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Max),A,220.88
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T12:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
