Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.69
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.31
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.5
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94131
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99704
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.991
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,5,N Current (Min),A,25.25
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,5,N Current (Max),A,62.62
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,5,N Current (RMS),A,45.62
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,32.75
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.88
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,42.75
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,71.5
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.62
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.5
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,20.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.38
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97931
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99677
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92163
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (Min),A,4.25
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (Max),A,50.38
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,21.62
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.5
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.38
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.75
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.37
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99399
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9202
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96732
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Max),A,29.62
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,13.38
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.62
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97134
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99216
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99362
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Min),A,36.12
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Max),A,96.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,61.75
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.5
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.12
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.12
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,75.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,131.38
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.88
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.69
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98169
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95923
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98666
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Min),A,44.12
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Max),A,22.62
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.88
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Min),A,49.75
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Max),A,128.88
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.75
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Min),A,100.12
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Max),A,196.62
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.62
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Min),A,149.5
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Max),A,242.75
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.38
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Min),A,130.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Max),A,234.62
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.38
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T12:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.81
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.56
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.94
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98657
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99683
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95731
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,5,N Current (Min),A,33.12
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,5,N Current (Max),A,70.38
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,5,N Current (RMS),A,49.25
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,46.5
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.75
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,51.88
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,82.12
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,17.5
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98004
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99417
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97064
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (Min),A,4.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (Max),A,49.75
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,15.25
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.5
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,69.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9957
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96216
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Max),A,43.5
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,18.5
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.5
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.25
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94153
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98059
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9903
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Min),A,36.62
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Max),A,92.25
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,58.5
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.75
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,98.75
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.25
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,51.5
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,116.5
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9794
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92026
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9913
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Min),A,51.88
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Max),A,31.88
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.25
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Min),A,52.5
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Max),A,137.38
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.25
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Min),A,95.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Max),A,216.5
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.38
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Min),A,156.38
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Max),A,274.88
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.88
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Min),A,145.88
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Max),A,238.38
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.12
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T12:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.12
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.25
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.43
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98349
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9953
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95782
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,5,N Current (Min),A,23.25
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,5,N Current (Max),A,62.38
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,5,N Current (RMS),A,41.25
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,28.75
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.75
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,41.25
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,73.62
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.88
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.88
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,22.5
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.12
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99341
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99762
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91064
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (Max),A,50.62
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (RMS),A,28.88
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,69.12
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99258
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98367
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93783
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Max),A,32.5
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,50.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.06
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9794
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99222
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Min),A,23.25
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Max),A,66.12
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,39.5
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.5
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,110.12
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.38
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,51.12
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,93.5
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.62
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98248
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93112
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98648
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Min),A,57.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Max),A,32.25
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.62
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Min),A,51.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Max),A,131.75
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Min),A,135.62
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Max),A,196.88
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.12
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Min),A,169.88
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Max),A,268.88
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.62
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Min),A,108.38
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Max),A,192.5
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.38
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T12:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.19
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.25
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.56
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98111
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99228
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97174
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,5,N Current (Min),A,16.25
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,5,N Current (Max),A,45.88
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,5,N Current (RMS),A,28.12
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,35.5
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.12
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,26.12
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,56.62
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.75
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,13.88
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
