Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9928
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99786
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96982
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (Max),A,44.88
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (RMS),A,22.12
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,50.25
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.56
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99002
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98361
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93014
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Max),A,29.75
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,14.75
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.5
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9819
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99048
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9913
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Min),A,23.5
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Max),A,65.75
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,42.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.38
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,77.88
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,61.88
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,107.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.12
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9877
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89194
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98209
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Min),A,63.75
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Max),A,36.5
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.38
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.92
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Min),A,44.38
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Max),A,80.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.88
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Min),A,132.12
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Max),A,210.25
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.75
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Min),A,137.25
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Max),A,214.38
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Min),A,123.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Max),A,208.88
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.12
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T12:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.12
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.69
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.19
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97598
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98813
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95325
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,5,N Current (Min),A,16.25
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,5,N Current (Max),A,31.38
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,5,N Current (RMS),A,21.75
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,19.75
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.75
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,23.12
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,39.25
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.25
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.75
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.38
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98853
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99594
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97601
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (Min),A,5.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (Max),A,44.62
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (RMS),A,18.75
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.5
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.62
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.31
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99438
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99524
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80871
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Max),A,45.25
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,28.88
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.75
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.38
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98904
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98877
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99252
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Min),A,17.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Max),A,66.62
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,93.75
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.88
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,85.62
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.62
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,106.25
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.81
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.62
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98328
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91476
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98264
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Min),A,52.25
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Max),A,30.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.75
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.38
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Min),A,44.88
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Max),A,97.88
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.88
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Min),A,141.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Max),A,232.12
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.75
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Min),A,150.88
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Max),A,219.62
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.62
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Min),A,107.88
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Max),A,177.88
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T12:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.5
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98526
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99295
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95846
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,5,N Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,5,N Current (Max),A,52.88
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,5,N Current (RMS),A,30.38
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.25
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,24.25
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,62.38
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.25
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,22.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98547
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9975
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9841
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (Min),A,4.12
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (Max),A,30.12
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (RMS),A,16.88
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.12
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.38
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.56
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99591
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98996
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92392
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Max),A,37.38
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,15.25
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99063
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99173
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98202
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Min),A,17.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Max),A,50.88
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,24.12
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,105.38
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.75
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,84.75
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.75
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,80.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.88
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.19
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9808
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96548
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98822
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Min),A,46.5
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Max),A,24.62
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Min),A,48.62
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Max),A,115.12
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.12
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Min),A,160.75
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Max),A,232.62
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.12
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Min),A,157.5
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Max),A,236.25
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.62
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Min),A,110.12
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Max),A,176.12
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.38
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T11:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.94
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.88
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.19
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98181
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99667
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98376
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,5,N Current (Min),A,30.25
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,5,N Current (Max),A,87.75
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,5,N Current (RMS),A,56.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,24.12
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,45.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,104.25
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,71.25
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.5
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,33.38
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97519
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99271
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99084
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (Min),A,4.75
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (Max),A,38.5
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (RMS),A,18.5
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.25
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.25
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
