Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99561
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99271
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95715
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Min),A,10.12
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Max),A,39.75
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,28.12
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.12
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99408
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99353
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98123
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Min),A,16.12
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Max),A,61.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,31.25
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,54.5
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,126.38
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.62
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.25
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,82.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.62
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.12
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,97.25
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.38
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97232
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98514
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98413
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Min),A,34.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Max),A,16.62
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Min),A,57.88
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Max),A,137.62
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Min),A,147.5
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Max),A,259.88
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.38
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Min),A,165.75
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Max),A,285.38
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.75
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Min),A,103.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Max),A,195.75
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T11:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.62
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.12
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.5
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98169
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98968
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99817
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,5,N Current (Min),A,10.38
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,5,N Current (Max),A,39.62
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,5,N Current (RMS),A,22.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,36.88
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,31.25
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,54.88
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.38
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,11.62
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,43.12
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.25
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96533
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98688
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99255
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (Min),A,4.88
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (Max),A,33.38
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (RMS),A,13.25
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99515
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98523
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97641
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Max),A,19.88
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,10.38
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.38
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.5
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99026
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98682
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98624
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Min),A,15.38
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Max),A,59.25
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,37.38
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,126.62
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.75
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,85.25
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.25
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,52.5
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,97.38
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.75
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9873
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97574
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98526
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Min),A,46.75
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Max),A,30.5
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.5
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.88
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.88
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Min),A,45.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Max),A,91.25
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.12
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Min),A,144.25
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Max),A,246.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.88
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Min),A,141.5
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Max),A,227.38
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.75
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Min),A,135.38
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Max),A,225.38
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T11:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.25
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.25
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98404
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97198
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99054
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,5,N Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,5,N Current (Max),A,29.5
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,5,N Current (RMS),A,12.12
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.38
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.25
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,49.88
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.12
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,25.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96808
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99802
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98236
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (Min),A,5.12
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (Max),A,37.75
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (RMS),A,23.5
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.75
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.31
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99475
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93265
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91775
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Max),A,20.12
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,12.75
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.25
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.44
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96915
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99023
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98688
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Min),A,18.38
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Max),A,62.38
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,41.75
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,75.88
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,51.12
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,92.38
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.62
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99008
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95465
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97147
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Min),A,59.75
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Max),A,34.62
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.38
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Min),A,43.38
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Max),A,73.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.75
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Min),A,121.12
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Max),A,182.12
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Min),A,122.75
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Max),A,214.75
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.12
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Min),A,113.88
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Max),A,202.75
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.38
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T11:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.75
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.19
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99115
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9682
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98886
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,5,N Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,5,N Current (Max),A,44.25
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,5,N Current (RMS),A,17.25
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,39.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.25
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,55.38
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.88
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,37.12
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.12
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98172
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99045
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98669
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (Min),A,3.75
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (Max),A,34.5
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.25
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.38
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99603
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98135
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9433
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Max),A,23.62
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,13.38
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.94
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.81
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97751
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98853
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98407
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
