Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Min),A,22.75
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Max),A,61.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,36.38
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.5
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,101.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.62
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98502
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97116
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96997
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Min),A,50.38
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Max),A,28.25
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.88
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Min),A,43.62
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Max),A,88.38
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.38
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Min),A,124.5
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Max),A,222.38
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.62
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Min),A,115.5
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Max),A,221.5
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.62
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Min),A,105.88
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Max),A,210.88
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.38
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T11:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.5
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.75
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98138
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97177
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99075
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,5,N Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,5,N Current (Max),A,38.75
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,5,N Current (RMS),A,17.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,11.88
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,31.62
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.88
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,52.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.25
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.75
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,19.88
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.88
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98828
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99847
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99167
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (Max),A,57.25
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (RMS),A,34.75
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,75.25
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,69.75
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.06
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99289
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96771
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98578
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Max),A,39.25
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.62
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.31
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.94
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.31
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98007
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96918
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98212
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Min),A,18.88
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Max),A,44.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,28.88
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.38
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.25
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.38
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,88.5
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.12
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97296
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93735
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96536
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Min),A,38.38
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Max),A,19.5
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.5
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Min),A,43.5
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Max),A,87.25
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.38
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Min),A,125.88
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Max),A,201.88
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.62
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Min),A,116.38
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Max),A,230.38
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Min),A,111.25
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Max),A,178.12
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.62
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T11:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.31
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98227
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9747
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98303
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,5,N Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,5,N Current (Max),A,29.62
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,5,N Current (RMS),A,16.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,33.75
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.88
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.25
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,41.75
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.38
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,16.62
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.12
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.06
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98605
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99689
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92599
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (Max),A,54.62
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (RMS),A,40.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.62
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.62
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99579
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96631
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97778
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Max),A,55.62
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,23.88
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,69.62
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.5
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97491
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98563
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96939
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Min),A,14.25
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Max),A,45.62
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,26.88
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.38
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.62
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.25
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,72.5
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.88
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.44
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.63
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98856
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9386
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96603
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Min),A,43.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Max),A,25.5
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Min),A,39.38
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Max),A,105.25
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Min),A,106.12
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Max),A,219.25
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.62
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Min),A,121.38
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Max),A,185.75
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Min),A,87.25
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Max),A,175.12
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.38
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T10:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.12
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.81
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.25
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9715
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98135
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97729
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,5,N Current (Min),A,9.25
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,5,N Current (Max),A,52.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,5,N Current (RMS),A,23.88
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,26.12
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,60.25
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.62
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,13.25
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.12
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.12
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.69
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97235
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99713
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89151
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (Max),A,43.88
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99628
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98697
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96646
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Max),A,26.5
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,12.38
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.75
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.31
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98853
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98688
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98157
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Min),A,17.5
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Max),A,42.38
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,26.38
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,90.62
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.12
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.88
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,72.25
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.38
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.75
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,87.12
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98053
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94507
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97324
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Min),A,34.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Max),A,21.88
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
