Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.12
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Min),A,41.12
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Max),A,96.75
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Min),A,121.5
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Max),A,189.62
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Min),A,138.75
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Max),A,206.75
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.12
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Min),A,101.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Max),A,151.62
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.12
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T10:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.44
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.12
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.56
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93655
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98587
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98975
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,5,N Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,5,N Current (Max),A,49.12
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,5,N Current (RMS),A,30.25
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,14.88
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.88
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.38
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,57.5
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.25
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,19.38
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.25
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.88
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.25
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97067
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99301
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90933
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (Min),A,14.62
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (Max),A,55.25
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (RMS),A,29.62
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.75
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99457
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9585
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97397
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Max),A,30.5
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.12
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.06
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99072
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98773
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97607
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Min),A,16.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Max),A,36.25
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,23.12
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.12
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,86.12
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.62
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.38
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.62
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.75
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.88
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,73.62
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.25
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.63
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99237
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93368
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97589
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Min),A,56.62
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Max),A,36.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.25
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.38
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.97
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Min),A,40.25
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Max),A,92.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Min),A,141.5
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Max),A,201.62
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.88
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Min),A,124.62
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Max),A,209.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.38
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Min),A,101.12
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Max),A,161.38
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T10:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.25
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.69
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98041
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96902
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98813
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,5,N Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,5,N Current (Max),A,39.25
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,5,N Current (RMS),A,20.25
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,40.62
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.62
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,52.38
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,29.75
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.25
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.06
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.12
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95599
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98727
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83355
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (Max),A,47.5
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (RMS),A,27.25
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,53.12
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.88
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99643
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95435
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.979
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Max),A,49.5
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,18.12
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.25
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,65.12
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96612
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98602
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97168
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Min),A,17.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Max),A,46.25
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,29.75
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.62
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.25
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.5
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98798
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89807
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97821
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Min),A,45.38
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Max),A,32.38
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.56
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Min),A,39.75
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Max),A,80.75
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Min),A,101.75
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Max),A,199.38
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.25
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Min),A,86.25
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Max),A,183.5
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.75
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Min),A,101.12
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Max),A,185.75
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.25
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T10:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.44
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.25
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.44
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98785
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95895
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98828
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,5,N Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,5,N Current (Max),A,36.75
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,5,N Current (RMS),A,14.38
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.62
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,53.88
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.62
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,47.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,31.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.75
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.62
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97745
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98383
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91339
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (Max),A,50.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (RMS),A,26.25
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.75
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99622
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9541
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9743
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Max),A,36.62
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,16.62
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96435
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98685
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97894
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Min),A,19.12
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Max),A,45.88
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,31.88
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,73.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.62
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,77.38
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.12
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99246
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90842
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98764
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Min),A,59.12
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Max),A,40.88
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.5
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Min),A,41.38
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Max),A,105.62
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.75
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Min),A,137.75
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Max),A,194.88
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.38
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Min),A,82.38
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Max),A,188.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
