Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Min),A,102.5
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Max),A,197.88
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.62
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T10:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.38
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.12
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97967
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8782
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99475
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,5,N Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,5,N Current (Max),A,27.88
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,5,N Current (RMS),A,13.25
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,22.75
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.62
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,32.88
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.12
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.88
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,32.25
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96594
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99664
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92709
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (Min),A,20.62
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (Max),A,68.25
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (RMS),A,38.88
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,75.75
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.25
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.69
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99631
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96231
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98038
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Max),A,36.25
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,15.75
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.38
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96796
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99033
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98181
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Min),A,22.12
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Max),A,56.62
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,38.62
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.62
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.38
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,81.12
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.62
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98535
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93491
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98816
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Min),A,58.88
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Max),A,32.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.75
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.3
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.64
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.11
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.77
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.17
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Min),A,42.88
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Max),A,86.38
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Min),A,109.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Max),A,190.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.62
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Min),A,123.38
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Max),A,194.5
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.12
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Min),A,110.5
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Max),A,196.5
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T10:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.19
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.37
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.38
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97937
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88418
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98935
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,5,N Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,5,N Current (Max),A,26.5
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,5,N Current (RMS),A,12.25
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.88
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.75
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.75
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,35.12
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.88
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,35.88
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.81
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96924
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99713
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95627
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (Max),A,39.62
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (RMS),A,24.38
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.5
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.75
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.81
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99646
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96747
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9837
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Max),A,27.88
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,14.12
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.25
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.62
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97244
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99121
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97549
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Min),A,24.25
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Max),A,60.88
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,38.38
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,85.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.75
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,82.5
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98914
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96695
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98798
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Min),A,49.25
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Max),A,30.62
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.38
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Min),A,42.62
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Max),A,107.25
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.25
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Min),A,110.5
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Max),A,195.25
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Min),A,132.38
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Max),A,203.75
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.88
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Min),A,86.25
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Max),A,204.25
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T09:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.56
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97714
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96744
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95279
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,5,N Current (Min),A,11.38
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,5,N Current (Max),A,38.12
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,5,N Current (RMS),A,21.75
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,43.5
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.75
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,41.88
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.75
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.5
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.12
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9874
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99631
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91974
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (Min),A,12.62
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (Max),A,42.12
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (RMS),A,26.62
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.38
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.38
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99551
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97424
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98218
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Max),A,41.38
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,15.75
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.75
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97894
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98813
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97595
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Min),A,19.62
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Max),A,54.12
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,28.88
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.12
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.88
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.62
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.12
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,78.12
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98291
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98743
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98227
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Min),A,33.25
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Max),A,16.5
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Min),A,45.88
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Max),A,104.25
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Min),A,133.5
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Max),A,199.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.88
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Min),A,142.88
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Max),A,219.62
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.38
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Min),A,85.5
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Max),A,177.88
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.75
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T09:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.38
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.44
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.13
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97098
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95862
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98074
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,5,N Current (Min),A,4.38
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,5,N Current (Max),A,35.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,5,N Current (RMS),A,12.88
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,11.38
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,35.38
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.75
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,40.75
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.12
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.75
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,48.12
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.25
