Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.69
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93805
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99536
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91147
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (Max),A,50.88
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (RMS),A,24.12
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,57.88
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99503
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86114
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98679
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Max),A,45.62
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,23.12
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,58.62
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.69
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98312
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98734
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98386
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Min),A,20.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Max),A,67.88
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,32.38
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,82.62
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.25
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,105.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.75
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.5
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,88.5
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.62
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98697
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97507
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98618
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Min),A,49.25
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Max),A,23.62
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Min),A,45.88
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Max),A,116.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.62
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Min),A,123.25
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Max),A,221.62
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Min),A,116.25
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Max),A,201.75
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.75
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Min),A,115.62
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Max),A,235.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T09:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.37
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.88
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97598
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89221
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99054
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,5,N Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,5,N Current (Max),A,40.5
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,5,N Current (RMS),A,24.12
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.62
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,37.5
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.88
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,42.75
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.88
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,48.62
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.81
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91977
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96832
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97024
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (Min),A,5.25
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (Max),A,38.62
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (RMS),A,16.38
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.75
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99399
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82593
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97662
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Max),A,45.25
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,15.12
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98196
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99445
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97922
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Min),A,23.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Max),A,74.5
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,50.38
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.75
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,128.25
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.25
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.62
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.88
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98553
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87967
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99271
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Min),A,87.62
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Max),A,42.62
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.25
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,96.62
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Min),A,46.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Max),A,123.5
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.38
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Min),A,115.5
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Max),A,203.75
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.12
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Min),A,111.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Max),A,214.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.88
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Min),A,99.5
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Max),A,244.12
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.25
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T09:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.69
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.81
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.38
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92792
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83832
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98822
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,5,N Current (Min),A,4.75
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,5,N Current (Max),A,22.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,5,N Current (RMS),A,11.25
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.75
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.75
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,27.12
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.75
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,21.5
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.12
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.81
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94153
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99707
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97671
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (Min),A,4.62
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (Max),A,37.12
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (RMS),A,18.12
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.5
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.88
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99438
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94064
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9841
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Max),A,30.5
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,15.25
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.5
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.25
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98853
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98361
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97415
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Min),A,20.25
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Max),A,41.25
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.25
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,83.12
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.75
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.62
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.06
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98889
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9397
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97473
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Min),A,49.38
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Max),A,26.25
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Min),A,45.25
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Max),A,70.5
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.62
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Min),A,130.88
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Max),A,178.62
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.88
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Min),A,114.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Max),A,171.12
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.12
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Min),A,101.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Max),A,167.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T09:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.69
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.87
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98303
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8363
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98038
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,5,N Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,5,N Current (Max),A,34.88
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,5,N Current (RMS),A,21.75
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,44.25
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.62
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,18.5
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,25.5
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.88
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95264
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98035
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99139
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (Min),A,4.38
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (Max),A,38.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.12
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.62
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.06
