Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.995
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85986
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93371
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Max),A,33.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,13.38
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.12
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97858
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98364
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97491
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Min),A,19.38
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Max),A,43.12
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,25.12
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,64.38
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.25
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.25
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.25
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98764
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9444
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98291
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Min),A,64.75
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Max),A,34.5
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,85.12
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Min),A,46.75
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Max),A,118.75
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.25
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Min),A,129.88
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Max),A,224.38
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.75
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Min),A,69.75
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Max),A,154.12
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.88
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Min),A,105.12
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Max),A,169.12
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T09:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.44
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.75
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.62
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98825
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80441
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98187
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,5,N Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,5,N Current (Max),A,30.38
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,5,N Current (RMS),A,16.25
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.62
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,38.25
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.62
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,14.12
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,17.25
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96994
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99561
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96887
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (Max),A,61.25
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (RMS),A,28.38
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,70.25
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.69
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.5
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99435
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8341
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97214
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Max),A,29.38
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,15.12
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95969
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95984
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97507
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Min),A,29.38
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Max),A,46.5
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,35.88
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,77.62
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.75
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.12
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.12
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,81.38
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.38
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98441
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97949
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98376
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Min),A,58.38
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Max),A,20.38
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.88
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.75
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Min),A,55.75
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Max),A,100.5
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Min),A,127.25
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Max),A,195.62
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.38
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Min),A,99.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Max),A,171.88
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.25
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Min),A,111.5
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Max),A,183.38
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.62
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T08:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.94
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.31
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.81
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98773
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84625
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98639
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,5,N Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,5,N Current (Max),A,21.12
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,5,N Current (RMS),A,11.75
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.62
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,30.62
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.38
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,5.12
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,20.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.38
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.5
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,17.25
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.38
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94601
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99557
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99048
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (Max),A,45.38
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (RMS),A,18.25
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.12
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.63
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9939
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83468
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90796
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Min),A,10.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Max),A,23.25
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,14.12
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.31
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.25
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95593
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96609
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97995
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Min),A,31.25
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Max),A,50.38
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,37.5
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,87.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.88
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.25
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.88
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,48.38
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,78.88
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.25
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9808
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92169
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98383
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Min),A,40.88
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Max),A,29.38
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Min),A,59.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Max),A,110.75
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.62
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Min),A,124.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Max),A,187.88
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.75
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Min),A,84.62
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Max),A,145.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.12
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Min),A,115.75
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Max),A,173.38
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T08:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.56
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.62
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.5
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98663
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87533
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98633
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,5,N Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,5,N Current (Max),A,21.38
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,5,N Current (RMS),A,10.62
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.62
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,18.38
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.62
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,13.12
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.75
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93332
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91064
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99243
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (Min),A,5.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (Max),A,37.38
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (RMS),A,15.62
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.62
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.19
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.25
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9938
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88403
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95718
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Max),A,24.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,11.75
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.06
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
