Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94037
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96664
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98062
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Min),A,32.5
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Max),A,52.12
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,38.88
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.5
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,51.75
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,81.38
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.25
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97577
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95248
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96698
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Min),A,37.25
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Max),A,21.38
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Min),A,59.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Max),A,90.75
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.38
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Min),A,113.38
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Max),A,158.5
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.12
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Min),A,76.5
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Max),A,145.12
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Min),A,112.38
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Max),A,167.62
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T08:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.56
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99237
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83456
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99387
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,5,N Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,5,N Current (Max),A,38.88
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,5,N Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,48.5
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.88
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,36.75
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.75
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.25
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,18.12
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.38
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.87
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94803
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99487
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99313
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (Max),A,40.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (RMS),A,20.12
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.25
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.25
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9938
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93738
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96051
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Max),A,23.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,11.88
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94635
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96738
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97595
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Min),A,32.25
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Max),A,43.88
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,35.88
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.25
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.25
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.5
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.88
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.88
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,79.88
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93579
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94388
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97891
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Min),A,31.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Max),A,16.88
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.52
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Min),A,59.88
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Max),A,82.62
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.88
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Min),A,111.25
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Max),A,173.88
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.38
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Min),A,97.75
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Max),A,164.75
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.62
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Min),A,98.62
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Max),A,183.38
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T08:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.5
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.06
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99475
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84384
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98938
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,5,N Current (Min),A,9.25
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,5,N Current (Max),A,35.62
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,5,N Current (RMS),A,21.12
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,43.38
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.88
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,13.75
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,24.62
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98392
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9389
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99634
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (Max),A,34.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (RMS),A,15.62
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.12
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.62
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99228
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99301
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89786
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Max),A,55.88
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,43.25
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,76.5
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.38
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96335
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96918
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98245
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Min),A,23.75
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Max),A,49.25
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,35.62
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.75
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.25
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.12
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.88
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98483
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90936
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97513
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Min),A,70.5
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Max),A,41.88
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,87.12
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Min),A,44.25
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Max),A,103.62
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.75
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Min),A,129.12
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Max),A,236.38
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.75
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Min),A,118.38
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Max),A,195.12
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.62
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Min),A,107.5
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Max),A,170.5
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T08:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.5
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.81
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.44
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98669
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90362
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99234
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,5,N Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,5,N Current (Max),A,18.38
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,5,N Current (RMS),A,10.5
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.12
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.38
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,23.62
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.88
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.25
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,19.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.38
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.31
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95657
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98941
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99652
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (Max),A,38.12
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (RMS),A,20.62
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,54.25
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.88
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99457
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97406
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82989
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Min),A,11.25
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Max),A,64.38
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,36.62
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,81.25
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.62
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95392
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97644
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97833
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Min),A,23.88
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Max),A,63.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,35.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,64.12
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.75
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.88
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.25
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96997
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9632
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98441
