Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Min),A,39.88
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Max),A,23.25
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Min),A,45.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Max),A,116.88
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.38
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Min),A,91.12
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Max),A,158.5
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.62
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Min),A,120.38
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Max),A,234.12
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Min),A,108.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Max),A,172.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T08:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.19
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.06
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.38
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99796
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97961
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99124
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,5,N Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,5,N Current (Max),A,48.5
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,5,N Current (RMS),A,36.25
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,61.62
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.88
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.25
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,32.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.25
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.88
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,27.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96732
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99554
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99573
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (Max),A,50.25
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (RMS),A,25.5
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,74.12
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.62
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.25
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.81
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.81
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99408
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93051
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85898
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Min),A,10.12
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Max),A,36.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.88
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.37
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96332
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98401
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98685
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Min),A,24.5
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Max),A,73.38
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,45.12
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.25
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,46.75
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,98.5
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.25
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97018
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8967
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95917
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Min),A,34.5
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Max),A,22.5
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.5
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.38
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Min),A,45.25
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Max),A,91.88
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.25
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Min),A,96.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Max),A,192.62
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.75
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Min),A,95.88
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Max),A,184.88
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Min),A,128.75
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Max),A,196.25
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.62
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T07:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.62
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.12
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.69
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99081
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98318
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96191
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,5,N Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,5,N Current (Max),A,29.5
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,5,N Current (RMS),A,16.25
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,53.38
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.88
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,40.75
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.62
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,28.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.62
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98587
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96887
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99707
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (Min),A,5.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (Max),A,36.12
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (RMS),A,16.12
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.12
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.25
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.5
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.5
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99503
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83124
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8779
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Max),A,42.25
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9577
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98721
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97983
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Min),A,24.75
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Max),A,58.62
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,41.25
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,66.75
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.88
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,78.5
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.38
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96283
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93448
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9454
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Min),A,32.5
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Max),A,18.38
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.55
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Min),A,45.62
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Max),A,89.75
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Min),A,93.5
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Max),A,166.38
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Min),A,86.12
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Max),A,149.38
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.62
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Min),A,108.62
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Max),A,174.25
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.12
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T07:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.44
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.62
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.75
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98657
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96262
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9331
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,5,N Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,5,N Current (Max),A,25.88
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,5,N Current (RMS),A,14.62
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.12
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.62
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.38
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,31.88
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.62
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,16.62
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.75
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98758
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9982
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99799
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (Min),A,5.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (Max),A,28.38
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.88
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.13
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.69
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99316
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87024
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8677
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Max),A,27.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,14.88
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.19
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95856
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98499
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98087
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Min),A,30.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Max),A,54.12
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,34.62
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.62
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.75
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98068
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92181
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91812
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Min),A,46.12
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Max),A,30.25
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.5
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.77
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Min),A,44.62
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Max),A,58.38
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
