Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Min),A,113.5
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Max),A,155.38
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.25
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Min),A,97.12
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Max),A,159.12
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.75
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Min),A,101.75
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Max),A,144.12
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.75
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T07:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.88
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.69
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.06
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98166
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98572
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98923
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,5,N Current (Min),A,5.25
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,5,N Current (Max),A,26.25
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,5,N Current (RMS),A,11.25
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.25
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.62
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.88
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,44.75
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,34.38
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.12
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93649
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98517
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99802
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (Max),A,42.5
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,19.38
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.5
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.88
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.06
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99338
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93204
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74484
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Max),A,28.38
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95654
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98853
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98199
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Min),A,29.62
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Max),A,64.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,39.25
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.12
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.62
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.75
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.62
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.69
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96304
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8995
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94183
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Min),A,38.5
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Max),A,19.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.38
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Min),A,44.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Max),A,94.75
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.38
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Min),A,82.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Max),A,135.88
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.62
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Min),A,88.75
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Max),A,166.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Min),A,102.5
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Max),A,169.12
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.75
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T07:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.88
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.69
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98608
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97494
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98422
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,5,N Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,5,N Current (Max),A,21.88
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,5,N Current (RMS),A,10.75
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,32.12
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.12
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.88
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,30.75
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.75
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,25.25
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97546
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97986
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99814
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (Max),A,34.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,19.12
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.75
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.75
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9931
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96774
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78198
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Max),A,23.75
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94449
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9761
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97467
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Min),A,18.62
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Max),A,49.62
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.5
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97742
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90695
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9375
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Min),A,38.88
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Max),A,25.38
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Min),A,42.62
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Max),A,68.38
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Min),A,99.25
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Max),A,144.5
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.38
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Min),A,82.5
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Max),A,142.38
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.88
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Min),A,99.62
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Max),A,152.38
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T07:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.25
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.56
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.5
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98853
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97961
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99698
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,5,N Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,5,N Current (Max),A,21.5
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,5,N Current (RMS),A,11.12
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,31.25
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.88
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,40.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.62
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,33.12
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.62
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.13
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91464
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99487
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9982
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (Max),A,38.12
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,22.62
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.25
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.88
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.5
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99255
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9559
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7882
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Min),A,11.88
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Max),A,24.62
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,14.62
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.43
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95572
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96805
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97589
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Min),A,22.62
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Max),A,49.5
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,29.12
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.88
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94937
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93051
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95074
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Min),A,22.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Max),A,15.38
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.39
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.33
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.05
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Min),A,42.5
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Max),A,86.75
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.12
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Min),A,86.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Max),A,129.75
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Min),A,76.12
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Max),A,162.12
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Min),A,106.12
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Max),A,157.12
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T07:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.75
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.56
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.5
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97809
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98172
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94031
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,5,N Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,5,N Current (Max),A,32.12
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,5,N Current (RMS),A,12.88
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.5
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,28.88
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.75
