Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,40.25
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.62
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,32.88
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.88
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.56
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89059
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99664
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99835
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (Min),A,19.88
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (Max),A,39.38
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,29.88
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.25
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.12
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9917
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95679
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79403
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Max),A,30.75
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,14.75
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.12
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.75
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96432
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97211
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96411
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Min),A,19.12
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Max),A,32.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,23.38
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97095
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90356
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96292
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Min),A,32.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Max),A,23.25
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.5
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.86
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.14
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.48
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Min),A,41.62
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Max),A,60.75
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.25
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Min),A,86.5
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Max),A,128.38
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.62
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Min),A,96.62
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Max),A,138.88
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Min),A,97.38
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Max),A,141.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T06:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.06
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.56
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.5
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.983
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98273
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99734
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,5,N Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,5,N Current (Max),A,37.12
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,5,N Current (RMS),A,13.5
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.88
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,38.12
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,57.38
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.38
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,28.88
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94235
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99765
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99765
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (Min),A,20.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (Max),A,47.5
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,32.5
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.38
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.5
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.81
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99051
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95056
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76278
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Min),A,11.62
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Max),A,21.12
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,13.88
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,7.38
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93552
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95489
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95486
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Min),A,19.88
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Max),A,43.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95523
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90072
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98379
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Min),A,28.25
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Max),A,23.62
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.02
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.8
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.97
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.95
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.5
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.3
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Min),A,47.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Max),A,84.88
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.38
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Min),A,81.5
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Max),A,115.62
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.88
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Min),A,83.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Max),A,141.12
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.38
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Min),A,111.62
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Max),A,166.5
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T06:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.19
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.62
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.82
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99149
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98642
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80349
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,5,N Current (Min),A,15.25
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,5,N Current (Max),A,52.12
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,5,N Current (RMS),A,27.88
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.75
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,37.88
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.38
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,61.25
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.25
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.62
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,16.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.12
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.75
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95572
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99927
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99722
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (Min),A,14.38
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (Max),A,40.75
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,28.25
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.88
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.13
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.19
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9906
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92645
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82498
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Max),A,19.38
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.31
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.62
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94598
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96161
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92316
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Min),A,15.25
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Max),A,26.5
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97623
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94031
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9819
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Min),A,31.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Max),A,24.12
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.05
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.7
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.81
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.89
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.11
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Min),A,39.25
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Max),A,76.75
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.75
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Min),A,86.62
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Max),A,141.38
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Min),A,94.75
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Max),A,164.75
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Min),A,81.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Max),A,138.62
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.88
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T06:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.19
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.69
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-55.81
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9913
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88186
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.70254
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,5,N Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,5,N Current (Max),A,28.88
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,5,N Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,33.5
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.38
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,32.62
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.75
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.38
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.5
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96381
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99915
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99707
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (Min),A,10.38
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (Max),A,42.75
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,26.25
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.38
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.62
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.12
