Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.31
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.25
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99426
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93561
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73165
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Max),A,29.62
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,18.38
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.81
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91775
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94095
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92724
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Min),A,13.88
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Max),A,35.75
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,20.12
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96664
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92432
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94006
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Min),A,30.5
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Max),A,18.38
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.94
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.08
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.84
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Min),A,36.5
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Max),A,61.12
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.12
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Min),A,86.12
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Max),A,129.12
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Min),A,76.88
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Max),A,133.5
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.25
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Min),A,70.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Max),A,111.38
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T06:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.19
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.63
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.75
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99078
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90207
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.996
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,5,N Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,5,N Current (Max),A,20.75
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,5,N Current (RMS),A,11.88
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.5
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,32.75
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,26.75
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,19.5
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.38
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.31
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95862
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99881
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99606
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (Min),A,17.88
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (Max),A,43.38
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (RMS),A,29.12
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.38
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.62
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.12
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.38
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.75
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99472
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92758
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69836
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Min),A,11.38
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Max),A,36.12
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,23.75
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.19
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.37
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94525
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92526
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94092
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Min),A,13.62
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Max),A,26.75
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,16.75
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98364
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92984
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85217
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Min),A,46.25
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Max),A,29.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Min),A,37.25
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Max),A,63.5
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.12
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Min),A,101.25
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Max),A,146.75
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.38
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Min),A,75.25
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Max),A,131.12
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Min),A,81.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Max),A,111.75
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T06:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.19
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.25
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.31
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97476
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92908
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99747
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,5,N Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,5,N Current (Max),A,24.38
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,5,N Current (RMS),A,16.5
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,27.75
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.25
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,31.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,29.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.75
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.44
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95221
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99921
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99808
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (Min),A,19.88
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (Max),A,43.25
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (RMS),A,29.38
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.25
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.75
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.62
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.88
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.63
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99197
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87787
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76287
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Max),A,28.25
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,17.88
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93191
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94183
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9361
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Min),A,13.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Max),A,32.88
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,15.88
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98831
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92084
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96014
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Min),A,51.75
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Max),A,31.25
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Min),A,36.88
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Max),A,59.12
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.12
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Min),A,84.75
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Max),A,140.88
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.62
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Min),A,77.62
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Max),A,120.38
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Min),A,95.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Max),A,124.75
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T06:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.69
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.37
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.94
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97925
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91733
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99881
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,5,N Current (Min),A,13.25
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,5,N Current (Max),A,23.25
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,5,N Current (RMS),A,19.88
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.5
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,21.25
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.88
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,21.75
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.12
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,28.25
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,32.75
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.88
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.12
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9592
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99872
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99829
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (Min),A,14.38
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (Max),A,39.62
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.88
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.69
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.87
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99081
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81402
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7236
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Max),A,17.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
