Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.13
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92471
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92587
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92172
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Min),A,13.62
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Max),A,23.38
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,16.75
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.19
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98666
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9779
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84277
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Min),A,37.5
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Max),A,25.88
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.53
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.44
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Min),A,36.25
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Max),A,60.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Min),A,78.88
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Max),A,118.88
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.25
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Min),A,74.5
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Max),A,127.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Min),A,94.62
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Max),A,118.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T05:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.62
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.25
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.56
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94455
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94482
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99683
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,5,N Current (Min),A,4.62
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,5,N Current (Max),A,24.62
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,5,N Current (RMS),A,13.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,21.88
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.12
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.25
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.12
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,29.25
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.12
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.81
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96625
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99939
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99777
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (Min),A,17.12
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (Max),A,38.5
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (RMS),A,26.75
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.38
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.62
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.75
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.06
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99078
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74606
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74319
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Min),A,10.38
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Max),A,24.5
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,13.88
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.69
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90704
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.922
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9169
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Min),A,13.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Max),A,24.25
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,16.62
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97076
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98126
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84958
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Min),A,33.5
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Max),A,19.75
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.66
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.97
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.34
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Min),A,33.38
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Max),A,59.88
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Min),A,73.38
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Max),A,109.88
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.12
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Min),A,83.5
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Max),A,131.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Min),A,79.62
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Max),A,118.62
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T05:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.81
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.06
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96628
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98309
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99747
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,5,N Current (Min),A,4.62
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,5,N Current (Max),A,20.38
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,5,N Current (RMS),A,12.12
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,25.25
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.88
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,30.5
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.12
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.38
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,19.75
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.88
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96625
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99918
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99582
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (Min),A,12.38
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (Max),A,39.25
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.75
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.88
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.5
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.31
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.63
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99478
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63363
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72512
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Min),A,12.25
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Max),A,30.88
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,22.75
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.75
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91177
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91247
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9274
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Min),A,13.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Max),A,22.25
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,16.25
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.69
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99353
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97806
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86566
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Min),A,56.62
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Max),A,39.62
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,72.12
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.03
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.75
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.7
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Min),A,34.12
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Max),A,60.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.38
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Min),A,90.12
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Max),A,145.25
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.88
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Min),A,88.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Max),A,131.5
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.75
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Min),A,65.75
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Max),A,93.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T05:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.12
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.56
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99579
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98956
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99838
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,5,N Current (Min),A,4.25
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,5,N Current (Max),A,28.38
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,5,N Current (RMS),A,11.62
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.5
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,52.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.38
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,22.5
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,42.25
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.75
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,14.62
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,42.12
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.62
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.62
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95795
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99835
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98965
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (Max),A,43.25
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (RMS),A,22.38
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.12
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.13
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99445
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7456
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76425
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Min),A,11.38
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Max),A,27.12
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,21.62
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.63
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93664
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92782
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94464
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Min),A,13.12
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Max),A,26.75
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.38
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
