Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98578
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98364
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86557
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Min),A,34.62
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Max),A,22.12
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.19
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.95
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.28
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.75
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.69
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Min),A,32.38
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Max),A,62.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Min),A,90.25
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Max),A,147.38
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.62
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Min),A,93.5
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Max),A,138.38
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.25
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Min),A,62.12
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Max),A,112.88
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T05:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.62
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.62
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.19
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96124
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99081
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99963
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,5,N Current (Min),A,14.38
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,5,N Current (Max),A,35.5
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,5,N Current (RMS),A,28.62
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,22.12
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.12
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,22.38
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,43.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.12
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,28.62
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,42.38
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.75
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.69
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96835
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99506
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98801
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (Max),A,39.75
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (RMS),A,19.38
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.88
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.38
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.94
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.38
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99326
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79989
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66744
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Min),A,13.12
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Max),A,25.62
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,16.25
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.06
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.5
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93649
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92172
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92633
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Min),A,12.25
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Max),A,21.62
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,14.62
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.75
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99075
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98135
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94864
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Min),A,40.25
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Max),A,22.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.81
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.2
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Min),A,32.38
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Max),A,49.62
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.25
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Min),A,87.88
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Max),A,120.88
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Min),A,84.12
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Max),A,137.38
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.38
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Min),A,87.88
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Max),A,117.25
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T05:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.38
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.32
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.12
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99261
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99432
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99936
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,5,N Current (Min),A,4.12
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,5,N Current (Max),A,22.38
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,5,N Current (RMS),A,13.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,34.12
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.12
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,28.62
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,48.75
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,28.5
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,34.88
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.25
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.62
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96933
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99622
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99826
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (Max),A,41.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (RMS),A,29.38
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.25
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,56.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.25
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.19
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.69
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99445
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80758
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68728
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Min),A,13.38
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Max),A,28.88
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,17.38
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94434
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.944
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93481
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Min),A,12.12
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Max),A,27.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,15.25
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97632
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97806
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95447
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Min),A,23.62
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Max),A,13.12
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.08
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.56
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Min),A,30.62
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Max),A,74.5
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.38
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Min),A,84.5
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Max),A,122.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Min),A,89.5
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Max),A,126.88
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.75
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Min),A,88.5
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Max),A,154.12
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.25
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T05:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.25
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.38
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.38
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99484
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99622
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9989
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,5,N Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,5,N Current (Max),A,26.5
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,5,N Current (RMS),A,17.25
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,22.38
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,34.25
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.38
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,36.75
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,52.38
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.38
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,28.38
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,35.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.38
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96857
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99026
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99866
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (Min),A,25.25
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (Max),A,43.62
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (RMS),A,32.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.75
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,53.12
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.63
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.56
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99341
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75885
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76541
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Min),A,11.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Max),A,25.12
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,15.88
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.81
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93298
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93527
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92761
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Min),A,12.5
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Max),A,26.62
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98767
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98254
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98233
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Min),A,29.5
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Max),A,13.88
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.83
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.75
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.28
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
