Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Min),A,31.88
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Max),A,51.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.88
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Min),A,90.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Max),A,135.12
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.25
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Min),A,94.12
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Max),A,151.25
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.38
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Min),A,113.88
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Max),A,137.25
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.25
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T04:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.69
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.56
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.25
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99365
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9968
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99878
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,5,N Current (Min),A,5.25
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,5,N Current (Max),A,31.88
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,5,N Current (RMS),A,18.25
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,34.62
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.25
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,35.62
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,56.38
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,28.12
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,32.5
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.62
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.5
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96445
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99661
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9993
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (Min),A,26.88
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (Max),A,51.5
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (RMS),A,37.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,42.38
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,62.38
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.88
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.5
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.31
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99197
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82638
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.63119
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Min),A,10.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Max),A,26.38
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,15.88
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94708
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95013
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93683
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Min),A,12.75
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Max),A,26.75
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,16.12
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96606
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98202
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96692
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Min),A,19.12
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Max),A,8.62
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.2
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.56
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Min),A,39.5
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Max),A,66.5
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.62
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Min),A,84.88
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Max),A,113.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Min),A,101.38
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Max),A,143.38
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.38
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Min),A,113.5
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Max),A,149.88
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T04:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.62
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.94
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.56
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99359
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99435
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9985
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,5,N Current (Min),A,4.38
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,5,N Current (Max),A,27.25
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,5,N Current (RMS),A,11.75
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,34.38
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.62
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,27.38
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,56.5
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.38
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,28.12
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,33.88
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.62
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.44
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96777
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99548
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99915
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (Min),A,23.88
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (Max),A,52.38
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (RMS),A,38.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.62
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,65.12
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.88
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.63
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.75
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99457
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7836
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70599
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Min),A,10.62
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Max),A,30.25
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,19.12
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.63
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91385
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92078
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92865
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Min),A,12.75
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Max),A,34.12
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,14.88
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.38
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98135
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98032
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96188
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Min),A,18.62
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Max),A,12.38
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Min),A,34.12
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Max),A,59.5
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.62
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Min),A,85.5
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Max),A,125.62
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.62
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Min),A,87.25
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Max),A,133.88
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.88
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Min),A,113.75
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Max),A,147.5
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.75
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T04:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.56
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.81
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.88
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99414
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99265
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99869
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,5,N Current (Min),A,4.25
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,5,N Current (Max),A,29.5
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,5,N Current (RMS),A,9.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,34.12
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,26.75
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,56.88
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.25
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,28.12
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,34.38
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.75
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.75
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95691
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99704
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99902
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (Min),A,23.38
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (Max),A,55.88
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (RMS),A,38.12
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,42.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,63.62
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.12
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-53.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.06
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99496
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67849
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74618
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Min),A,10.5
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Max),A,26.38
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,14.88
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.13
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.06
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91623
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96954
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9339
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Max),A,27.75
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,19.75
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.25
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96197
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97696
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91861
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Min),A,20.62
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Max),A,11.62
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Min),A,35.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Max),A,69.75
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Min),A,84.75
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Max),A,114.62
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Min),A,91.75
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Max),A,129.38
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.88
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Min),A,105.38
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Max),A,144.38
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.62
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T04:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.81
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.81
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95969
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9942
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99902
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,5,N Current (Min),A,8.75
