Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,5,N Current (Max),A,41.12
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,5,N Current (RMS),A,24.5
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,25.12
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.62
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,26.88
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,54.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.12
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,28.5
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,35.5
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.12
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.69
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.25
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96603
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9986
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99838
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (Min),A,15.12
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (Max),A,47.12
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (RMS),A,30.75
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.25
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.88
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.38
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.81
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.5
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99341
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75702
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69375
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Min),A,10.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Max),A,20.62
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,13.25
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.13
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93088
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96402
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93256
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Max),A,26.25
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,18.25
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99402
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98206
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92557
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Min),A,43.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Max),A,31.38
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Min),A,29.25
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Max),A,57.88
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.88
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Min),A,87.5
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Max),A,134.38
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Min),A,100.25
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Max),A,159.12
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.38
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Min),A,85.88
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Max),A,132.5
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.25
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T04:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.19
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.32
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.06
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95715
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99585
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99921
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,5,N Current (Min),A,14.25
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,5,N Current (Max),A,35.5
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,5,N Current (RMS),A,26.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.5
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.12
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,30.62
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,59.75
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,28.75
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,35.12
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.38
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.06
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97223
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9921
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99258
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (Min),A,5.25
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (Max),A,28.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (RMS),A,15.25
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.5
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.75
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99341
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77704
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69891
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Max),A,20.5
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.69
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93823
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9678
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91458
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Min),A,13.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Max),A,25.12
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,17.75
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9899
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98215
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97635
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Min),A,35.38
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Max),A,18.5
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Min),A,32.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Max),A,60.88
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.62
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Min),A,83.25
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Max),A,127.12
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Min),A,96.12
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Max),A,144.88
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.25
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Min),A,89.62
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Max),A,116.25
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.12
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T04:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.81
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.25
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.69
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99701
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99362
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99911
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,5,N Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,5,N Current (Max),A,33.5
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,5,N Current (RMS),A,15.25
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,13.25
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,58.5
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.38
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,25.88
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,53.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.75
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,28.5
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,38.62
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.38
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.31
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96857
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99808
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99384
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (Min),A,3.88
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (Max),A,27.62
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.38
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.93
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99466
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69412
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75241
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Max),A,16.25
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,14.12
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.94
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93439
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96432
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92227
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Min),A,12.88
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Max),A,31.25
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99341
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98157
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92386
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Min),A,41.25
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Max),A,30.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.03
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Min),A,34.25
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Max),A,61.25
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Min),A,96.75
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Max),A,166.25
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.12
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Min),A,92.62
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Max),A,138.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.38
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Min),A,76.75
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Max),A,125.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T03:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.25
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.94
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.56
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99286
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99222
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99869
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,5,N Current (Min),A,4.75
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,5,N Current (Max),A,37.38
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,5,N Current (RMS),A,17.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,58.5
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.88
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,25.25
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,57.62
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.38
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,28.38
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,34.12
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.75
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.5
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.19
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9686
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9968
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9968
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (Max),A,25.25
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (RMS),A,15.62
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.38
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
