Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.81
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.06
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.69
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99481
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78619
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66986
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Max),A,20.62
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,14.88
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.87
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94861
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96948
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94296
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Min),A,12.88
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Max),A,52.88
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,19.12
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.5
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.88
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97024
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98383
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87781
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Min),A,17.5
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Max),A,12.25
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.92
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.83
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Min),A,31.75
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Max),A,86.5
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Min),A,74.62
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Max),A,133.62
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Min),A,96.12
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Max),A,178.38
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Min),A,83.38
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Max),A,109.62
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T03:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.81
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.19
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96893
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9928
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99875
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,5,N Current (Min),A,14.25
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,5,N Current (Max),A,31.75
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,5,N Current (RMS),A,23.5
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,20.75
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.88
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,25.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,46.75
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.88
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,28.38
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,33.25
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.25
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96152
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99066
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98682
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (Min),A,4.38
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (Max),A,28.12
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (RMS),A,13.25
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.75
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.5
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.75
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99521
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83429
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.59194
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Max),A,18.12
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,14.12
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.75
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94076
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95563
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93399
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Min),A,12.38
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Max),A,25.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.5
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98758
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98608
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89487
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Min),A,35.38
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Max),A,21.12
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.48
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.05
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.48
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Min),A,31.25
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Max),A,57.38
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.62
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Min),A,73.5
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Max),A,130.75
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Min),A,91.25
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Max),A,135.62
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.88
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Min),A,74.38
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Max),A,99.62
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T03:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.19
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.94
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.88
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98148
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9866
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99869
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,5,N Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,5,N Current (Max),A,32.5
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,5,N Current (RMS),A,17.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.38
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,20.62
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.62
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,48.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.62
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,28.38
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,33.5
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.88
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.5
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.56
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94714
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99274
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98181
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (Max),A,30.38
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.87
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99344
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76007
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74643
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Min),A,10.88
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Max),A,23.25
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.69
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.81
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91244
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90625
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94394
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Min),A,12.38
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Max),A,29.12
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,16.62
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98685
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98639
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91046
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Min),A,31.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Max),A,20.25
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.11
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Min),A,31.5
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Max),A,55.12
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.62
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Min),A,83.12
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Max),A,104.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.75
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Min),A,73.5
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Max),A,123.38
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.88
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Min),A,73.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Max),A,113.5
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.75
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T03:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.69
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.06
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.81
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96631
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99365
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99805
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,5,N Current (Min),A,13.62
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,5,N Current (Max),A,38.75
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,5,N Current (RMS),A,25.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,19.25
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.62
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,26.5
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,56.62
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,28.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,33.5
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.82
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95627
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99316
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99216
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (Min),A,4.38
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (Max),A,26.25
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (RMS),A,12.75
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.5
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.75
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.19
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99298
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79434
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77252
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Max),A,19.62
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,13.12
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
