Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.87
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96896
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96918
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95233
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Min),A,12.38
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Max),A,23.62
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98096
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9808
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94809
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Min),A,23.12
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Max),A,15.62
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Min),A,33.12
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Max),A,58.25
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.25
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Min),A,75.88
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Max),A,119.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Min),A,95.38
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Max),A,142.12
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Min),A,80.38
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Max),A,106.5
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T03:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.75
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.25
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99686
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99197
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99893
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,5,N Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,5,N Current (Max),A,24.25
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,5,N Current (RMS),A,14.25
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,58.62
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.38
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,26.12
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,52.25
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.12
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,28.12
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,30.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.12
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.19
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96078
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99319
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99283
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (Min),A,4.75
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (Max),A,29.12
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.69
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.56
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99191
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73175
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67422
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Max),A,20.75
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,13.12
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.69
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92941
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93057
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93643
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Min),A,12.62
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Max),A,25.5
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,16.25
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97708
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97693
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90188
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Min),A,28.38
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Max),A,16.12
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.75
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.73
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.88
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.25
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Min),A,31.75
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Max),A,63.25
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.88
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Min),A,81.88
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Max),A,144.62
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.38
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Min),A,78.38
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Max),A,136.38
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.38
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Min),A,72.75
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Max),A,112.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T03:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.75
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.19
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.69
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9982
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98993
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99927
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,5,N Current (Min),A,14.12
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,5,N Current (Max),A,30.25
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,5,N Current (RMS),A,21.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,46.38
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,58.88
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.62
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,26.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,54.5
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,28.75
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,34.12
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.25
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.75
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96463
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99698
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98791
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (Min),A,3.62
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (Max),A,27.88
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (RMS),A,11.88
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.63
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.06
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99356
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76126
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69583
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Min),A,10.75
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Max),A,17.25
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,14.38
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.56
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95654
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96139
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9187
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Min),A,11.88
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Max),A,18.75
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,13.25
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.25
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.31
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99097
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97617
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92868
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Min),A,39.25
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Max),A,25.75
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.55
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.31
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Min),A,34.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Max),A,77.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Min),A,115.5
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Max),A,162.62
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.88
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Min),A,88.38
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Max),A,130.88
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Min),A,75.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Max),A,106.38
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.25
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T02:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.69
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.88
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.69
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99686
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99081
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9989
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,5,N Current (Min),A,4.5
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,5,N Current (Max),A,30.88
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,5,N Current (RMS),A,15.25
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,60.38
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,25.88
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,52.62
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.25
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,28.25
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,35.38
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.62
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.31
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96945
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99496
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98724
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (Min),A,4.12
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (Max),A,25.88
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (RMS),A,11.88
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.62
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.94
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.25
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99475
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90011
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74502
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Max),A,20.75
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,13.75
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.88
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.07
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95105
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95993
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9234
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Min),A,12.12
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Max),A,21.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,13.75
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
