Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96551
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97626
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9396
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Min),A,15.88
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Max),A,9.38
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.39
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.2
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.08
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Min),A,33.25
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Max),A,51.25
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.88
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Min),A,93.5
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Max),A,134.62
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.25
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Min),A,89.75
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Max),A,140.5
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Min),A,78.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Max),A,124.62
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T02:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.69
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98538
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99036
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99872
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,5,N Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,5,N Current (Max),A,28.38
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,5,N Current (RMS),A,18.12
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,25.88
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,26.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,47.25
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.38
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,28.5
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,32.75
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.12
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97015
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99069
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97571
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (Min),A,3.38
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (Max),A,31.75
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.38
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.19
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99426
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96152
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75109
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Max),A,19.62
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,12.12
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.87
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.06
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.81
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94183
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94791
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93417
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Min),A,12.38
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Max),A,20.5
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,14.88
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98639
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97552
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96271
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Min),A,26.88
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Max),A,19.62
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.7
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.81
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.33
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.38
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Min),A,33.62
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Max),A,53.38
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.25
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Min),A,83.62
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Max),A,126.62
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Min),A,96.75
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Max),A,136.5
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Min),A,76.88
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Max),A,109.62
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T02:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.06
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.5
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99091
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98965
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99939
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,5,N Current (Min),A,12.25
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,5,N Current (Max),A,26.38
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,5,N Current (RMS),A,22.25
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.12
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,26.62
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,48.12
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.88
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,28.75
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,48.12
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.12
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.94
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97345
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99548
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93417
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (Max),A,30.88
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.43
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99457
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90707
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8013
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Max),A,20.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,12.25
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.06
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95578
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96957
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94235
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Min),A,12.5
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Max),A,31.62
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98807
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97702
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90576
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Min),A,31.5
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Max),A,20.25
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.38
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.97
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Min),A,33.25
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Max),A,50.62
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.12
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Min),A,98.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Max),A,119.12
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.25
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Min),A,100.88
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Max),A,137.12
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.38
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Min),A,81.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Max),A,109.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T02:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.5
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.31
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98495
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98859
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99884
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,5,N Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,5,N Current (Max),A,35.38
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,5,N Current (RMS),A,21.5
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,12.88
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.38
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.88
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.25
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,57.38
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.62
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,28.62
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,42.88
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.12
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,17.13
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96582
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99677
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94937
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (Max),A,30.38
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.56
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.88
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99603
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.764
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85113
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Min),A,11.25
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Max),A,21.38
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,15.25
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.13
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95431
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95999
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93671
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Min),A,12.75
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Max),A,23.25
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,15.75
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.56
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98584
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9816
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86615
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Min),A,35.88
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Max),A,21.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.45
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.67
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.59
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.17
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
