Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Min),A,33.62
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Max),A,72.25
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Min),A,94.12
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Max),A,124.25
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Min),A,70.25
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Max),A,155.25
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Min),A,68.75
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Max),A,95.25
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T02:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.81
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.31
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.979
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98108
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99899
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,5,N Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,5,N Current (Max),A,21.88
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,5,N Current (RMS),A,16.62
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,24.5
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.25
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,35.12
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,28.62
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,33.38
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.25
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.62
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.5
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95514
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99411
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96799
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (Min),A,4.25
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (Max),A,24.12
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (RMS),A,12.75
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.75
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.63
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99567
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82113
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79181
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Min),A,10.5
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Max),A,22.25
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,15.12
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.81
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94693
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93774
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94079
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Min),A,12.5
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Max),A,20.5
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.62
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98831
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98312
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93478
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Min),A,32.75
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Max),A,20.62
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.06
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.67
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Min),A,32.62
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Max),A,45.38
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.38
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Min),A,77.88
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Max),A,125.38
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.75
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Min),A,70.75
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Max),A,121.12
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Min),A,71.5
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Max),A,119.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T02:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.5
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.31
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98843
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97137
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99915
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,5,N Current (Min),A,10.38
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,5,N Current (Max),A,19.62
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,5,N Current (RMS),A,14.75
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,25.12
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,36.25
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,28.75
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,33.25
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.38
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,19.69
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95886
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99826
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96551
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (Max),A,29.62
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (RMS),A,14.62
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.5
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99506
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89224
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81741
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Min),A,11.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Max),A,25.75
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,14.12
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.75
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.93
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95386
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96329
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92923
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Min),A,12.38
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Max),A,28.12
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99625
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98523
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98904
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Min),A,42.25
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Max),A,33.88
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.62
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.75
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.78
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.09
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.44
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.55
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.84
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Min),A,33.88
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Max),A,66.5
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.12
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Min),A,115.75
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Max),A,144.5
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Min),A,84.38
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Max),A,122.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.62
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Min),A,87.62
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Max),A,145.12
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.38
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T01:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.38
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.69
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98077
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98694
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99866
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,5,N Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,5,N Current (Max),A,34.25
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,5,N Current (RMS),A,17.25
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,25.12
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,49.12
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.75
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,28.5
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,34.5
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.81
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.38
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.69
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96939
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99634
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99152
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (Min),A,4.12
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (Max),A,38.5
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (RMS),A,16.75
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.75
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.56
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.12
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99466
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74887
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83554
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Min),A,10.75
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Max),A,27.5
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,15.12
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.87
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93634
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94528
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93927
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Min),A,12.62
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Max),A,34.25
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,17.75
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.5
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99313
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98697
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99295
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Min),A,36.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Max),A,23.75
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.52
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Min),A,34.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Max),A,74.75
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.62
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Min),A,95.62
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Max),A,146.38
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.25
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Min),A,77.38
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Max),A,134.5
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.12
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Min),A,105.38
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Max),A,149.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.75
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T01:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.38
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.56
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.06
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98013
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98932
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99878
