Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,5,N Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,5,N Current (Max),A,28.38
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,5,N Current (RMS),A,16.12
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,11.62
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,23.88
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.88
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,21.25
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,51.62
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.62
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,28.62
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,33.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.12
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.5
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.81
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9617
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99597
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99097
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (Max),A,37.5
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (RMS),A,22.25
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.31
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.56
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99384
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79519
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78189
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Min),A,10.88
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Max),A,23.12
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,14.88
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.44
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9722
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97952
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94739
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Min),A,13.62
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Max),A,35.5
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99512
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.992
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9957
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Min),A,29.5
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Max),A,21.5
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.12
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.95
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.38
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Min),A,32.38
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Max),A,64.38
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.88
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Min),A,108.38
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Max),A,150.75
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.38
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Min),A,102.5
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Max),A,167.25
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.88
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Min),A,113.12
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Max),A,144.38
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T01:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.75
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.88
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.31
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98895
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97275
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99905
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,5,N Current (Min),A,10.12
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,5,N Current (Max),A,28.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,5,N Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.75
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.88
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.5
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,51.12
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.88
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,28.75
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,34.88
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.25
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.5
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.31
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95703
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99695
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99741
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (Min),A,11.12
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (Max),A,34.88
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.07
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99338
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84689
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78894
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Max),A,19.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,13.75
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.949
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97714
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93741
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Min),A,16.38
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Max),A,35.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,29.5
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.38
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99191
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98224
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99576
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Min),A,35.75
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Max),A,24.12
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.45
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.94
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.44
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Min),A,36.25
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Max),A,58.5
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.12
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Min),A,105.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Max),A,141.75
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Min),A,93.12
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Max),A,166.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.62
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Min),A,121.25
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Max),A,156.25
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T01:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.88
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.75
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.31
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98431
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9866
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99884
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,5,N Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,5,N Current (Max),A,21.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,5,N Current (RMS),A,12.25
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,28.88
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.62
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.25
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,34.25
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.12
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,28.5
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,34.38
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.12
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.62
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.31
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96747
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99097
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99838
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (Min),A,13.5
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (Max),A,37.25
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (RMS),A,21.12
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.75
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.56
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99194
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80868
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83182
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Max),A,15.88
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.75
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9675
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98416
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95209
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Min),A,24.62
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Max),A,40.62
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,30.38
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,60.12
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99341
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94232
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99277
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Min),A,50.88
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Max),A,36.75
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.25
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Min),A,35.62
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Max),A,68.88
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.88
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Min),A,94.12
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Max),A,146.12
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Min),A,92.12
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Max),A,137.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.75
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Min),A,106.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Max),A,160.38
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.38
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T01:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.56
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.94
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.94
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97809
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97885
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99829
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,5,N Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,5,N Current (Max),A,20.62
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,5,N Current (RMS),A,15.38
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,20.75
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.75
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.12
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,33.5
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.12
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,28.25
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,32.62
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.88
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.12
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94781
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98883
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99704
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (Max),A,28.38
