Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (RMS),A,16.88
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.5
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99176
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79947
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8323
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Max),A,20.75
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94244
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97559
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94324
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Min),A,20.12
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Max),A,35.25
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,27.25
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98175
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94391
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96109
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Min),A,31.88
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Max),A,19.75
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Min),A,37.75
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Max),A,51.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.38
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Min),A,86.88
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Max),A,113.75
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Min),A,89.38
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Max),A,126.12
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.62
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Min),A,89.5
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Max),A,116.75
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T01:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.75
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.38
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.5
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98752
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96155
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99863
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,5,N Current (Min),A,11.5
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,5,N Current (Max),A,18.75
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,5,N Current (RMS),A,15.38
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.38
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,12.5
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,20.75
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.38
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,29.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,30.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.25
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94907
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99796
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99594
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (Max),A,33.38
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (RMS),A,15.75
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.38
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.5
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.19
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99322
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82843
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79904
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Min),A,11.12
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Max),A,19.12
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,14.12
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.5
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.81
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89886
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97357
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93146
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Min),A,23.25
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Max),A,41.12
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,30.75
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.88
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.25
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98862
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98093
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94513
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Min),A,34.38
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Max),A,22.88
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Min),A,38.12
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Max),A,51.5
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.88
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Min),A,90.88
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Max),A,134.75
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Min),A,101.75
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Max),A,139.88
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.88
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Min),A,82.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Max),A,127.38
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.75
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T00:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.81
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.38
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97885
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92529
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99939
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,5,N Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,5,N Current (Max),A,24.25
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,5,N Current (RMS),A,17.88
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,28.12
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,24.75
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.75
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,28.75
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,34.88
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.06
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.56
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96536
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98727
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99652
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (Min),A,5.25
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (Max),A,22.62
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.81
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.63
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99368
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83563
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83194
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Min),A,13.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Max),A,18.38
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,15.62
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95621
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97842
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94427
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Min),A,17.25
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Max),A,39.25
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,25.25
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.12
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97082
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94052
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95135
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Min),A,26.62
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Max),A,16.12
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Min),A,38.12
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Max),A,63.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.38
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Min),A,84.38
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Max),A,124.88
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Min),A,68.12
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Max),A,143.75
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Min),A,93.5
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Max),A,117.12
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.38
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T00:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.75
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.75
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.19
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98398
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.949
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99915
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,5,N Current (Min),A,10.88
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,5,N Current (Max),A,22.62
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,5,N Current (RMS),A,16.12
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.25
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.88
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.38
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,20.25
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.25
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,28.88
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,33.38
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.31
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96973
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99832
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99722
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (Min),A,4.5
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (Max),A,33.75
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.38
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.5
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.31
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.06
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99332
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82605
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84265
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Min),A,12.12
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Max),A,22.5
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,15.88
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
