Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.37
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9378
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96536
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94629
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Min),A,18.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Max),A,31.25
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,22.88
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98993
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96963
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95029
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Min),A,38.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Max),A,22.25
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Min),A,37.75
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Max),A,56.88
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.25
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Min),A,90.38
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Max),A,142.38
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Min),A,91.62
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Max),A,141.12
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Min),A,90.38
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Max),A,125.5
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T00:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.38
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.93
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.69
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99435
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95193
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.71032
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,5,N Current (Min),A,12.38
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,5,N Current (Max),A,32.5
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,5,N Current (RMS),A,22.75
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,23.25
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,39.88
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.62
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,21.25
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.62
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,32.88
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.62
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96384
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99881
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99689
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (Min),A,10.38
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (Max),A,34.38
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (RMS),A,21.75
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.75
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.56
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.31
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99451
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9082
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80511
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Max),A,26.62
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,15.88
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94827
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97433
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95096
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Min),A,16.62
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Max),A,34.38
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,24.25
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.12
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97995
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92807
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94641
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Min),A,37.38
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Max),A,20.12
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Min),A,40.88
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Max),A,67.88
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.75
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Min),A,98.38
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Max),A,134.75
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.25
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Min),A,87.62
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Max),A,141.25
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Min),A,65.5
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Max),A,108.12
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T00:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.38
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.94
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-50.69
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99377
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96558
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.64654
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,5,N Current (Min),A,17.88
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,5,N Current (Max),A,36.5
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,5,N Current (RMS),A,23.75
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.12
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,42.12
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.12
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,28.62
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.75
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.75
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,2.62
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.12
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.31
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93042
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99603
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99551
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (Max),A,40.62
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (RMS),A,21.62
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,54.25
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.5
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.25
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99356
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90671
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81192
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Min),A,11.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Max),A,23.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,14.12
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.88
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91699
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96143
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93124
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Min),A,18.62
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Max),A,41.75
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,25.75
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,60.5
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98276
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92688
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9574
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Min),A,36.12
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Max),A,22.25
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Min),A,40.12
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Max),A,89.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Min),A,96.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Max),A,133.38
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.88
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Min),A,83.62
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Max),A,155.12
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Min),A,62.12
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Max),A,93.88
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T00:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.56
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.31
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.44
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98575
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96182
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84149
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,5,N Current (Min),A,11.62
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,5,N Current (Max),A,27.25
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,5,N Current (RMS),A,18.5
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,30.25
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,32.5
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.12
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,7.5
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.62
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.918
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99579
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9826
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (Min),A,10.75
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (Max),A,37.38
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (RMS),A,21.75
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.38
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.62
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.12
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99103
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89963
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85519
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Min),A,9.25
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Max),A,20.5
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,13.38
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95673
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97855
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94736
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Min),A,16.38
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Max),A,44.62
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,64.38
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
