Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.5
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97299
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99396
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93417
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Min),A,38.25
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Max),A,28.62
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Min),A,47.88
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Max),A,112.5
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Min),A,85.88
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Max),A,121.38
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.12
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Min),A,123.12
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Max),A,172.75
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.88
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Min),A,50.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Max),A,95.88
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-20T00:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.37
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.5
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95441
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89731
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86889
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (Max),A,20.12
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (RMS),A,10.75
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,28.5
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.88
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,25.62
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.75
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,7.75
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.75
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.31
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90137
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71084
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93457
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Min),A,4.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Max),A,19.88
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,9.25
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.38
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.56
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98975
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81628
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83154
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Max),A,21.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,11.62
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.63
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.06
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94852
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91983
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94287
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Min),A,15.5
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Max),A,22.12
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,16.88
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98895
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94107
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98428
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Min),A,45.12
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Max),A,33.5
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.03
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.73
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Min),A,44.12
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Max),A,73.12
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.62
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Min),A,86.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Max),A,118.25
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Min),A,51.5
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Max),A,85.25
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.25
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Min),A,77.25
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Max),A,109.38
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T23:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.06
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.94
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.37
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94977
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89935
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8927
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (Max),A,22.5
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (RMS),A,11.62
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,22.75
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,27.75
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.12
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,7.12
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.88
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.25
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-50.75
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88827
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.67623
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91788
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Min),A,4.25
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Max),A,17.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,7.25
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.25
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.81
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.75
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9906
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77704
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79718
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Max),A,15.12
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.06
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94992
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91894
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95288
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Min),A,15.38
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Max),A,28.62
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,18.12
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.69
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96765
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92755
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98349
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Min),A,40.5
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Max),A,30.25
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.52
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.62
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.14
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Min),A,41.75
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Max),A,65.88
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.12
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Min),A,76.12
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Max),A,103.38
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.88
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Min),A,52.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Max),A,85.25
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Min),A,51.75
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Max),A,111.5
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.62
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T23:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.19
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.44
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92837
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85788
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90503
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (Max),A,28.12
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (RMS),A,11.62
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,11.62
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,32.75
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.12
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,7.75
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-51.56
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.31
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87649
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.67431
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92117
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Min),A,4.62
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Max),A,15.5
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,8.12
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.75
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.5
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99231
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79828
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79742
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Min),A,11.12
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Max),A,18.38
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,12.88
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.31
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95789
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90603
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96146
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Min),A,15.5
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Max),A,38.75
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,21.38
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.5
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97537
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91849
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89819
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Min),A,42.5
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Max),A,23.25
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.66
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.75
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
