Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.47
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Min),A,42.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Max),A,69.75
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.75
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Min),A,80.88
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Max),A,118.88
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.12
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Min),A,52.25
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Max),A,90.38
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Min),A,47.75
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Max),A,92.38
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.38
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T23:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.81
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.62
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95053
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88147
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.72406
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (Max),A,24.75
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (RMS),A,13.12
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.38
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,21.5
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,30.38
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.12
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,7.5
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.75
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.56
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8548
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.65255
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87643
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Min),A,4.38
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Max),A,19.12
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,8.12
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.5
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.88
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.19
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99155
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79605
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81024
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Max),A,23.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,13.12
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.06
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95767
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92096
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96075
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Min),A,15.75
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Max),A,33.38
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,20.62
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.88
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96582
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93628
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86764
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Min),A,24.5
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Max),A,17.88
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.33
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Min),A,43.12
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Max),A,60.88
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.25
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Min),A,83.12
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Max),A,110.25
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Min),A,52.62
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Max),A,87.12
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Min),A,47.88
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Max),A,81.12
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.75
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T23:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.62
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-41.44
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94678
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89911
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80813
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (Max),A,30.12
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (RMS),A,16.5
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,33.12
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,37.38
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.75
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,9.25
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.62
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.25
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89252
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7069
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88016
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Max),A,17.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,10.12
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.62
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.75
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.19
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99246
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86099
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82892
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Max),A,36.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.94
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94723
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9415
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96759
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Min),A,17.38
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Max),A,36.62
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,22.88
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97519
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95877
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89422
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Min),A,38.5
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Max),A,24.12
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.28
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Min),A,48.5
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Max),A,76.62
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.75
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Min),A,90.25
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Max),A,133.75
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.88
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Min),A,57.62
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Max),A,101.38
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Min),A,52.38
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Max),A,86.5
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T23:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.69
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.25
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97119
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90066
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89187
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (Max),A,34.88
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,41.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.75
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,30.38
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.62
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.88
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,9.88
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.88
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89554
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89932
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90021
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Max),A,24.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,8.75
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.25
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.69
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.75
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99182
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81524
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88336
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Min),A,11.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Max),A,35.88
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,19.38
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96072
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93878
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9707
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Min),A,17.88
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Max),A,37.5
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,23.62
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.5
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95673
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99048
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91128
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Min),A,48.38
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Max),A,31.38
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Min),A,47.75
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Max),A,82.62
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Min),A,86.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Max),A,128.12
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.25
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Min),A,66.38
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Max),A,136.62
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Min),A,57.25
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Max),A,92.88
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T23:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.19
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.13
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-38.87
