Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95798
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87063
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78097
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (Max),A,22.38
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (RMS),A,12.88
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.38
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.12
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.62
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,24.5
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.62
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,16.25
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.88
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.94
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.5
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.56
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93289
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93161
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94443
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Max),A,17.62
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,10.12
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.69
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.06
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98907
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81402
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95416
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Max),A,24.75
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,14.88
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94272
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92621
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97012
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Min),A,22.38
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Max),A,38.25
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,27.88
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.75
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.12
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,60.5
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.88
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98111
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97214
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84964
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Min),A,47.88
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Max),A,35.88
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Min),A,50.75
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Max),A,76.88
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.12
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Min),A,92.75
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Max),A,139.75
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.62
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Min),A,78.88
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Max),A,134.62
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.62
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Min),A,61.38
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Max),A,98.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T22:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.31
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.75
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.63
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96994
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87948
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96756
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (Max),A,18.5
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (RMS),A,12.38
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,23.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.38
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.12
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.88
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,20.12
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.88
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.31
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.44
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95908
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9433
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92529
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Max),A,27.75
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,12.75
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.5
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.13
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98389
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80362
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96191
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Min),A,10.5
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Max),A,21.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,15.38
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.19
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94858
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96219
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97543
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Min),A,22.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Max),A,41.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,28.75
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,58.62
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,56.88
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.31
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96246
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95731
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92029
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Min),A,29.12
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Max),A,20.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Min),A,51.25
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Max),A,68.88
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.88
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Min),A,95.38
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Max),A,131.12
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Min),A,80.38
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Max),A,126.5
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Min),A,74.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Max),A,121.38
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.75
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T22:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.56
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.44
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.87
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96109
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87552
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86941
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (Max),A,19.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (RMS),A,12.25
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,22.88
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.88
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.75
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,24.5
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.38
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,5.12
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.12
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.25
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96823
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96262
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93301
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Max),A,28.25
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,14.38
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.5
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.44
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.19
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98575
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90042
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97742
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Max),A,25.25
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,17.75
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97531
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98029
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98175
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Min),A,19.38
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Max),A,37.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,25.88
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.88
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.88
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.75
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97281
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95962
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94131
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Min),A,30.12
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Max),A,21.88
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.97
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.41
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.05
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Min),A,49.12
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Max),A,66.75
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.88
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Min),A,104.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Max),A,136.38
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Min),A,90.25
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Max),A,124.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Min),A,77.25
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Max),A,125.25
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T22:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.06
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.31
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.25
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94723
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87893
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94549
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (Max),A,22.62
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (RMS),A,13.12
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,18.88
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,28.25
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.12
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.38
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.62
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96771
