Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96863
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93289
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Max),A,33.5
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,16.62
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98938
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9357
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97528
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Max),A,23.75
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,14.12
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97836
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97888
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98556
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Min),A,18.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Max),A,50.12
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,67.12
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.5
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,86.25
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.38
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96548
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97763
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93451
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Min),A,26.5
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Max),A,18.38
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.77
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.88
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Min),A,51.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Max),A,74.88
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.25
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Min),A,103.12
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Max),A,148.5
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.12
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Min),A,96.38
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Max),A,161.88
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.38
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Min),A,95.5
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Max),A,134.5
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T22:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.81
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.63
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.75
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95755
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93405
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92474
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (Max),A,23.38
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (RMS),A,15.75
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.25
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,18.12
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.75
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.75
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,29.88
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.5
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,14.38
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.81
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98285
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9523
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96686
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Max),A,30.75
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,20.12
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.12
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.75
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.75
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98978
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91009
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96381
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Max),A,20.25
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,13.38
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.37
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.81
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98062
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9581
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9805
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Min),A,20.75
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Max),A,40.75
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,27.62
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.38
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.25
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.75
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.38
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98566
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9772
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94159
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Min),A,41.25
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Max),A,30.62
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.08
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Min),A,56.5
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Max),A,88.88
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Min),A,125.5
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Max),A,169.75
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Min),A,83.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Max),A,131.25
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Min),A,92.25
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Max),A,137.5
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.25
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T22:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.56
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.25
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.37
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9353
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94751
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90832
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (Min),A,12.38
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (Max),A,30.88
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (RMS),A,18.5
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,20.62
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.88
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,36.5
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.25
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.12
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,12.62
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.38
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.06
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.06
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97379
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95294
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94177
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Max),A,29.12
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,16.25
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.12
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.13
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98871
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90426
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91418
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Max),A,17.5
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,12.75
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.62
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9566
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95535
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97424
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Min),A,23.12
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Max),A,40.38
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,28.75
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96967
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97256
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9523
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Min),A,31.12
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Max),A,17.75
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.69
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.48
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.39
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Min),A,53.88
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Max),A,75.88
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.75
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Min),A,96.25
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Max),A,151.12
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.25
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Min),A,82.62
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Max),A,117.62
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Min),A,80.12
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Max),A,131.25
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.75
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T22:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.44
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.94
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94739
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95496
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89169
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (Min),A,12.62
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (Max),A,29.12
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (RMS),A,18.25
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,17.75
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.38
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.5
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,35.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.38
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.38
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,9.25
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.38
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.81
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95438
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95648
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92038
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Max),A,28.88
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.5
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.75
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.06
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.87
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98697
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91843
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90686
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
