Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Max),A,19.5
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,11.25
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.93
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95898
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94061
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97733
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Min),A,19.38
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Max),A,46.38
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,29.12
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.12
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.12
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.62
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98523
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96933
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97006
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Min),A,69.88
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Max),A,34.75
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,91.25
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.78
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.89
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.61
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.86
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Min),A,55.62
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Max),A,92.62
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.38
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Min),A,101.5
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Max),A,173.12
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Min),A,88.75
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Max),A,115.5
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.88
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Min),A,84.75
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Max),A,115.25
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T21:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.69
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.06
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.69
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94513
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98117
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92139
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (Min),A,12.25
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (Max),A,67.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (RMS),A,41.62
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,15.62
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.88
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,74.62
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.12
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.62
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,9.5
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.06
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95306
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95776
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97513
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Max),A,20.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,10.62
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.19
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.56
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98148
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92187
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92279
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Min),A,9.25
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Max),A,23.5
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,12.12
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9642
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95059
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98215
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Min),A,31.88
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Max),A,52.5
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,37.38
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.12
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,72.12
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98865
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9668
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97888
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Min),A,55.62
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Max),A,33.5
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.25
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.25
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.53
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Min),A,55.12
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Max),A,75.12
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.75
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Min),A,113.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Max),A,156.88
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.12
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Min),A,86.5
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Max),A,145.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Min),A,106.25
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Max),A,145.88
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.12
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T21:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.06
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.06
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.44
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94406
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95566
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88562
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (Min),A,9.88
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (Max),A,57.5
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (RMS),A,20.38
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,15.62
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.62
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,65.62
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.62
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,9.75
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.25
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.81
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94534
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9686
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97577
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Max),A,17.5
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,10.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.5
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.75
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98108
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90942
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92886
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Max),A,24.12
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,13.12
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.38
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96933
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94681
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97571
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Min),A,22.38
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Max),A,41.38
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,30.12
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.38
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.75
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.75
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9924
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96674
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97333
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Min),A,56.88
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Max),A,42.25
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,80.38
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.75
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.5
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.88
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Min),A,60.5
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Max),A,92.12
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.12
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Min),A,125.88
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Max),A,189.25
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.25
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Min),A,83.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Max),A,154.75
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Min),A,94.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Max),A,146.12
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.12
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T21:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.19
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.44
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.75
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95904
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98749
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88287
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (Min),A,20.12
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (Max),A,58.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (RMS),A,37.62
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,19.88
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,28.5
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,67.25
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.38
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.38
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,9.62
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.12
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.19
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94498
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96713
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98874
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Min),A,5.25
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Max),A,22.25
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,9.12
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.06
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98459
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88489
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95877
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Min),A,9.25
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Max),A,27.38
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,16.12
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97192
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95767
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98456
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Min),A,25.5
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Max),A,50.75
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,34.75
