Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.25
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.25
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.38
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,92.5
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.75
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98575
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96381
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97302
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Min),A,73.75
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Max),A,31.38
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.25
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Min),A,57.88
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Max),A,80.38
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.38
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Min),A,116.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Max),A,186.25
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.62
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Min),A,100.5
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Max),A,161.38
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Min),A,111.62
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Max),A,164.62
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T21:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.56
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.12
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.94
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95184
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98547
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89349
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (Min),A,18.25
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (Max),A,73.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (RMS),A,40.38
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.62
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.25
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,28.5
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,84.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.25
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.25
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,10.25
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.25
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.69
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.56
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95755
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95993
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98688
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Max),A,21.5
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.75
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.06
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98657
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91766
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93671
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Min),A,9.88
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Max),A,32.88
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,14.38
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96258
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96622
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.983
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Min),A,27.75
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Max),A,58.5
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,36.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.62
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,88.5
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.12
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98517
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9769
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96033
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Min),A,53.38
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Max),A,32.25
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Min),A,58.25
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Max),A,87.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.62
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Min),A,116.75
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Max),A,164.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.62
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Min),A,112.25
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Max),A,180.25
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.75
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Min),A,103.88
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Max),A,162.38
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.62
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T21:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.88
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.19
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.37
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95871
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97769
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91791
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (Min),A,13.75
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (Max),A,43.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (RMS),A,22.62
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.38
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.62
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.12
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,24.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,53.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.25
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.38
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,16.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.38
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.06
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96429
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96405
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9834
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Max),A,20.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,9.25
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.94
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98602
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90546
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98029
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Min),A,10.38
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Max),A,42.25
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,23.75
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.5
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.37
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.69
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96271
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95126
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98538
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Min),A,28.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Max),A,59.5
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,37.25
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.75
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.25
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.38
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.25
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.75
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98743
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98077
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95828
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Min),A,45.12
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Max),A,30.88
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.25
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Min),A,59.75
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Max),A,78.38
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Min),A,121.5
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Max),A,163.5
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.38
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Min),A,107.75
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Max),A,159.75
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.25
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Min),A,120.5
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Max),A,160.62
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.75
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T21:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.06
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.62
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.13
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93854
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98093
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95157
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (Min),A,9.88
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (Max),A,33.88
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (RMS),A,20.25
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,25.62
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,44.5
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.38
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.38
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,20.25
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.88
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.63
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95929
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96753
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99158
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Max),A,28.88
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,11.62
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.12
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.88
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.32
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.75
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.5
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98584
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91434
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96954
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Min),A,10.5
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Max),A,40.62
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,21.12
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.31
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.87
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95959
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96478
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98563
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Min),A,29.38
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Max),A,56.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,43.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.75
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.38
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,79.88
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.25
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.94
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99225
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98154
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97598
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Min),A,61.25
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Max),A,40.38
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,88.25
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.12
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
