Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Min),A,57.88
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Max),A,94.25
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.25
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Min),A,121.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Max),A,181.25
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Min),A,106.25
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Max),A,155.5
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Min),A,128.38
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Max),A,209.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.75
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T20:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.69
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.25
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.19
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9512
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98407
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97549
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (Min),A,11.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (Max),A,27.62
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,18.5
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.88
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.88
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,36.38
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.25
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.5
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.75
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.38
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.06
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98791
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95862
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99628
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Max),A,32.25
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,17.75
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.5
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.12
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.44
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98914
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95938
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98584
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Min),A,12.75
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Max),A,51.75
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,26.88
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.25
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.75
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96081
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96616
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9852
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Min),A,31.5
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Max),A,59.62
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,41.5
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.12
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,79.75
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.75
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98807
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98581
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99023
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Min),A,33.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Max),A,23.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.38
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.62
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.91
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Min),A,61.5
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Max),A,118.88
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.75
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Min),A,130.25
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Max),A,184.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.62
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Min),A,118.5
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Max),A,197.75
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.25
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Min),A,175.62
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Max),A,233.75
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.62
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T20:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.38
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.12
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.44
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93771
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97461
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98053
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (Min),A,9.75
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (Max),A,32.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,20.5
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.62
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.38
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,43.25
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.12
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,17.62
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99191
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97089
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99561
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Max),A,36.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,18.5
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.62
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,51.88
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.38
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.69
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99457
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96844
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97336
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Max),A,32.75
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.25
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96768
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9765
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98575
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Min),A,28.75
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Max),A,58.5
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,36.62
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.75
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.88
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.88
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.5
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,82.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98291
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98505
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98862
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Min),A,36.75
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Max),A,23.12
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.59
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Min),A,61.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Max),A,92.38
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Min),A,134.12
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Max),A,184.62
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Min),A,126.12
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Max),A,201.5
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.12
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Min),A,152.25
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Max),A,200.38
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.62
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T20:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.69
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.94
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.19
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96805
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89572
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9765
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (Min),A,9.75
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (Max),A,48.12
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (RMS),A,32.38
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,57.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.25
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.62
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,20.25
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.38
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.25
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.25
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98379
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97128
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99652
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Max),A,28.25
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,19.12
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.12
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.87
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99008
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93933
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93393
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Min),A,9.75
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Max),A,26.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,14.75
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.38
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98441
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96948
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98148
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Min),A,23.75
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Max),A,64.12
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,34.38
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,101.12
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,60.5
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.5
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,76.12
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.88
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95993
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98648
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98373
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Min),A,27.5
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Max),A,17.25
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Min),A,60.88
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Max),A,124.75
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Min),A,136.75
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Max),A,230.5
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.12
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Min),A,108.62
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Max),A,166.62
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.62
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Min),A,129.38
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Max),A,186.38
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.88
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
