Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-26T20:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.44
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.69
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.62
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99716
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90811
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96869
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (Min),A,37.62
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (Max),A,57.75
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (RMS),A,48.25
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,51.62
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,70.75
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.5
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.38
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,31.12
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98761
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97751
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99652
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Max),A,29.88
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,18.38
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.38
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.88
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.62
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.56
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98642
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93686
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95679
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Min),A,10.62
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Max),A,31.5
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97711
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97443
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96747
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Min),A,21.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Max),A,48.75
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,77.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,74.88
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.12
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97098
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98734
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98618
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Min),A,31.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Max),A,18.25
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.91
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Min),A,61.12
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Max),A,108.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.62
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Min),A,170.5
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Max),A,228.38
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.88
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Min),A,109.5
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Max),A,197.5
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.38
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Min),A,125.5
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Max),A,169.12
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.75
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T20:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.25
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.44
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93591
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87872
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94903
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (Max),A,59.88
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (RMS),A,19.12
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,69.88
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.62
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,22.25
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.88
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.75
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,17.62
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.88
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98947
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96252
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96735
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Min),A,10.5
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Max),A,45.62
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,22.62
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.62
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.06
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99359
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91342
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95901
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Min),A,12.75
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Max),A,34.25
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,18.12
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98004
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98083
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97906
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Min),A,21.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Max),A,42.38
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,84.75
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,64.75
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.75
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.75
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97925
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97705
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97436
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Min),A,36.38
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Max),A,21.62
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Min),A,62.88
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Max),A,129.38
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.62
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Min),A,143.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Max),A,243.38
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Min),A,101.12
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Max),A,147.5
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.38
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Min),A,101.5
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Max),A,173.38
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.38
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T20:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.38
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.25
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9277
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88711
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95016
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (Min),A,9.25
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (Max),A,19.62
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (RMS),A,12.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,11.38
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.38
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,12.88
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,25.75
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.38
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.5
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,18.5
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.06
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97604
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96124
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97076
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Max),A,29.62
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,13.75
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.38
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98334
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95953
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93359
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Max),A,20.38
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,11.88
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.31
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.31
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96548
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96915
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98309
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Min),A,21.75
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Max),A,63.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,34.75
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.88
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.5
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,84.38
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98553
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98093
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Min),A,39.5
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Max),A,28.88
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.75
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.7
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Min),A,61.38
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Max),A,76.12
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.75
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Min),A,118.38
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Max),A,165.62
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.38
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Min),A,109.75
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Max),A,162.5
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Min),A,103.12
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Max),A,159.62
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T19:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.62
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.31
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96905
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89862
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99313
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (Max),A,28.25
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (RMS),A,15.38
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,20.12
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.25
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,33.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.25
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,39.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.88
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
