Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98386
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96957
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97305
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Max),A,29.5
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,14.62
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98541
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93832
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97989
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Max),A,44.38
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,19.12
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97644
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97595
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98334
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Min),A,21.75
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Max),A,57.5
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,33.88
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.12
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,48.88
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,90.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98276
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97797
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98019
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Min),A,48.12
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Max),A,25.25
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.62
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.69
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.69
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.28
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.44
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Min),A,61.25
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Max),A,109.5
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.62
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Min),A,127.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Max),A,197.25
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.75
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Min),A,100.38
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Max),A,165.75
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.25
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Min),A,124.75
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Max),A,196.25
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T19:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.87
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.25
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97327
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93088
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9375
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (Max),A,33.25
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (RMS),A,16.62
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,38.88
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.25
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.62
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,40.25
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.75
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.88
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,26.75
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.38
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.31
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99048
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96194
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97836
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Max),A,29.38
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,19.12
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.12
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98447
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93109
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98923
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Min),A,12.75
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Max),A,52.75
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,31.38
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,63.38
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.12
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9751
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97153
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98459
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Min),A,24.38
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Max),A,51.75
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,34.75
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.12
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.62
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.25
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.38
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98999
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98416
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97534
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Min),A,74.62
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Max),A,36.62
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,102.75
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.69
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.95
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.69
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Min),A,65.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Max),A,121.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.12
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Min),A,145.75
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Max),A,242.75
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.12
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Min),A,105.25
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Max),A,173.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Min),A,132.38
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Max),A,191.62
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.75
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T19:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.63
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.19
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.19
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92258
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96173
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85965
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (Max),A,41.88
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,20.5
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,23.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.75
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.38
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,48.62
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.38
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.5
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,10.25
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.12
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97906
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97421
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99057
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Max),A,30.25
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,14.75
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.38
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.75
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.31
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98556
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93793
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98688
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Min),A,18.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Max),A,50.5
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,31.38
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.38
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.88
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97845
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97629
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98196
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Min),A,23.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Max),A,44.12
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.25
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.38
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.25
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.5
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.88
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99173
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97568
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96167
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Min),A,90.5
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Max),A,53.5
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,108.12
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.62
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Min),A,64.38
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Max),A,137.75
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.88
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Min),A,127.75
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Max),A,241.25
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.38
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Min),A,104.5
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Max),A,164.5
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.62
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Min),A,128.5
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Max),A,182.12
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.25
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T19:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.69
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.88
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.5
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96329
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90811
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82541
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (Min),A,10.62
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (Max),A,22.62
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,16.12
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.38
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,29.38
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.88
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,28.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.38
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,10.12
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96197
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94989
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98141
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Max),A,24.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
