Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97891
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93729
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98825
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Min),A,14.62
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Max),A,43.12
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,31.75
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.88
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96628
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96646
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9787
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Min),A,23.38
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Max),A,49.88
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,34.75
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.75
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,61.25
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,87.62
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.62
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98972
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97751
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97232
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Min),A,64.12
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Max),A,38.75
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.25
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.75
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.44
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Min),A,65.88
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Max),A,107.38
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.62
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Min),A,129.38
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Max),A,197.88
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.62
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Min),A,86.25
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Max),A,150.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Min),A,124.62
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Max),A,180.25
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.62
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T19:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.38
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.44
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.94
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94025
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91119
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84274
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (Max),A,28.38
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,24.38
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.88
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,11.75
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,35.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.38
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.5
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,8.88
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.69
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95917
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93869
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97241
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Max),A,22.12
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,12.75
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.62
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.56
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97787
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9364
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98672
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Min),A,11.88
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Max),A,42.38
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,25.25
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.06
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.81
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94983
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96707
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97818
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Min),A,24.75
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Max),A,51.12
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,33.75
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.38
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.25
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.12
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98477
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97522
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97195
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Min),A,41.5
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Max),A,29.5
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.55
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.14
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.59
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.62
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Min),A,60.88
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Max),A,105.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Min),A,108.25
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Max),A,171.62
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.62
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Min),A,89.38
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Max),A,148.12
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.25
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Min),A,111.88
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Max),A,166.38
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.25
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T19:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.19
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.31
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.38
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96478
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89862
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96378
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (Max),A,27.75
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,15.62
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,33.25
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.88
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,10.88
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,35.5
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.75
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,25.38
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96213
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92514
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9566
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Max),A,36.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.75
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98477
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93713
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97992
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Max),A,32.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,20.12
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.88
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.5
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.56
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9668
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9888
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97549
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Min),A,23.88
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Max),A,50.75
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,33.75
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.38
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,90.75
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.88
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,72.12
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.12
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98389
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97247
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98526
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Min),A,38.62
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Max),A,27.12
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.53
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.83
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.34
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Min),A,59.75
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Max),A,89.25
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.38
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Min),A,114.25
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Max),A,184.75
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.62
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Min),A,96.5
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Max),A,174.88
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Min),A,120.25
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Max),A,184.38
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T18:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.25
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.69
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.19
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97058
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8656
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95819
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (Max),A,29.88
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,16.75
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,38.62
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.75
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,23.62
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.38
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,33.5
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.94
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.44
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97754
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91058
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9628
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Max),A,49.25
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,20.38
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,59.12
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.62
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.44
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98291
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8967
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92209
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Min),A,9.62
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Max),A,19.5
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,13.62
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.81
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.63
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96994
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99237
