Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97516
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Min),A,25.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Max),A,75.88
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,46.38
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.62
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,118.12
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.12
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.25
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.5
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.38
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.62
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98117
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98294
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98254
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Min),A,33.75
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Max),A,22.38
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.5
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.73
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.48
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.52
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Min),A,60.62
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Max),A,93.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.25
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Min),A,132.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Max),A,184.5
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.75
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Min),A,102.75
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Max),A,191.75
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.25
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Min),A,105.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Max),A,162.88
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T18:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.87
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.37
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.94
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93207
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85968
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97244
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (Max),A,24.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,12.25
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,19.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.62
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,30.75
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.38
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.75
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,18.38
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.38
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.25
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.996
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93008
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97644
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Min),A,20.25
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Max),A,58.62
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,38.12
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.62
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,71.62
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.25
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.87
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.979
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92218
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8537
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Min),A,10.5
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Max),A,22.62
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97183
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99216
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9704
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Min),A,24.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Max),A,74.12
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,39.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,111.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.25
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,74.88
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.25
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98022
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98856
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97629
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Min),A,38.12
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Max),A,25.38
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.5
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.61
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.75
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.36
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.7
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Min),A,64.25
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Max),A,97.25
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Min),A,141.25
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Max),A,199.38
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Min),A,117.25
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Max),A,197.5
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.12
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Min),A,107.38
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Max),A,158.38
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.12
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T18:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.19
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.37
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92767
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9361
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97974
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (Max),A,30.62
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,15.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,37.38
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,18.5
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.38
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99231
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95053
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98099
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Max),A,53.88
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,31.38
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.88
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.12
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.31
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9819
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91583
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Min),A,10.12
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Max),A,49.88
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,18.75
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.25
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,69.62
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.31
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97629
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98276
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97427
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Min),A,21.38
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Max),A,36.12
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,28.12
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.12
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,64.38
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.88
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.75
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.38
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95962
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98962
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97372
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Min),A,40.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Max),A,22.62
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.39
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.12
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.73
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.78
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Min),A,59.62
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Max),A,104.5
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.38
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Min),A,129.5
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Max),A,204.5
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.75
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Min),A,110.62
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Max),A,190.5
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Min),A,109.75
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Max),A,200.62
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.25
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T18:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.38
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.31
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94076
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95062
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97327
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (Max),A,32.25
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,17.75
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,22.25
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.25
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.88
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,39.88
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.38
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.88
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,24.88
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.88
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.31
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98584
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93918
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97116
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Max),A,35.38
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,20.12
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,48.12
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98642
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93637
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98669
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Min),A,9.88
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Max),A,54.75
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.75
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,69.62
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.38
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98318
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95669
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98541
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Min),A,25.88
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Max),A,66.12
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,38.25
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,81.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.88
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.88
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,103.62
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9873
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9841
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98926
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
