Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Min),A,61.5
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Max),A,34.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.75
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.25
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.88
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Min),A,63.12
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Max),A,130.62
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.88
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Min),A,134.38
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Max),A,220.12
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Min),A,100.25
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Max),A,166.88
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.88
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Min),A,147.75
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Max),A,241.5
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.12
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T18:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.69
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.62
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.19
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93573
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9816
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94507
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (Max),A,32.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,15.88
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,14.88
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.88
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,39.12
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.12
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.75
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,20.5
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.25
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99072
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96286
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97803
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Max),A,44.75
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,21.12
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.12
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.38
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.88
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9863
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95825
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98419
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Min),A,10.12
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Max),A,43.38
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,20.12
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.5
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99088
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97293
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98944
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Min),A,25.88
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Max),A,58.38
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,38.88
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,107.38
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.62
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,72.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.75
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,105.12
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.38
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98993
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98819
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98499
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Min),A,46.62
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Max),A,30.38
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.12
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.11
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.92
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Min),A,56.12
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Max),A,124.5
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.75
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Min),A,162.25
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Max),A,242.5
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.25
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Min),A,100.88
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Max),A,212.12
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.12
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Min),A,147.75
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Max),A,204.38
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.12
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T18:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.69
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.12
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.19
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93161
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98151
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95972
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (Max),A,33.25
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,18.25
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,15.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.12
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.88
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,43.62
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.75
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,22.75
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.38
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.25
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98834
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9714
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99451
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Max),A,45.62
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.25
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.88
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,64.62
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.82
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98639
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96957
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97192
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Min),A,9.25
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Max),A,23.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,12.75
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.19
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.44
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96805
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9631
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98145
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Min),A,25.75
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Max),A,55.25
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.62
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.62
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,81.25
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.38
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99164
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98431
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98322
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Min),A,52.5
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Max),A,31.62
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.56
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Min),A,54.88
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Max),A,116.25
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.38
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Min),A,141.25
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Max),A,204.88
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Min),A,95.88
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Max),A,178.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Min),A,133.88
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Max),A,218.38
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.62
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T17:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.25
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.44
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.62
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92953
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98688
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98868
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (Max),A,43.5
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (RMS),A,26.12
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,23.38
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.12
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.5
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,45.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.38
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.12
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,59.62
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.12
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.63
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99091
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98825
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99411
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Max),A,36.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,21.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.38
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,62.62
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9856
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94342
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97189
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Min),A,9.25
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Max),A,29.25
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,16.88
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98669
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97153
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98447
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Min),A,23.12
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Max),A,52.62
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,37.12
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,99.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.25
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.75
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.12
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,92.38
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97876
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98758
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97818
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Min),A,37.88
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Max),A,20.25
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.38
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Min),A,57.88
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Max),A,121.38
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Min),A,160.12
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Max),A,225.88
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.38
