Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Min),A,104.62
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Max),A,179.62
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Min),A,151.88
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Max),A,239.75
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.62
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T17:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.56
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.38
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95685
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98621
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98703
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (Min),A,12.25
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (Max),A,40.38
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (RMS),A,26.38
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,27.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.25
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,47.38
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.75
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,57.12
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.38
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.06
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99353
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97391
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99692
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Min),A,16.12
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Max),A,60.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,33.5
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,51.38
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,80.5
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,62.12
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.12
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98663
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90524
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9816
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Min),A,11.38
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Max),A,33.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,23.25
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.25
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98334
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96963
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98471
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Min),A,24.12
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Max),A,55.12
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,37.62
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,91.38
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.62
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.38
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,86.75
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.38
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98727
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96939
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97641
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Min),A,59.62
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Max),A,32.75
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,74.88
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Min),A,78.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Max),A,142.38
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,112.5
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Min),A,178.75
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Max),A,263.5
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.25
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Min),A,89.5
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Max),A,148.75
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Min),A,164.12
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Max),A,247.75
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T17:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.5
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.25
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.56
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95608
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98474
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97949
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (Max),A,39.75
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (RMS),A,19.12
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.38
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,30.25
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.25
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,49.25
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.25
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,36.25
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.12
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.31
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.44
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98624
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92554
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99713
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Max),A,51.5
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,32.38
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,72.62
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,65.38
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.12
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.69
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99011
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8898
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9715
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Min),A,9.75
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Max),A,33.12
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,20.38
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.12
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98453
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98065
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97903
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Min),A,22.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Max),A,45.88
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,28.75
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,109.12
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,76.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.88
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99066
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96378
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98148
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Min),A,61.88
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Max),A,36.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,77.38
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.12
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Min),A,67.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Max),A,130.25
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.38
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Min),A,182.88
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Max),A,252.75
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.75
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Min),A,94.25
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Max),A,167.38
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.62
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Min),A,149.38
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Max),A,224.75
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.62
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T17:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.06
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.5
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.25
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97137
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95959
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97766
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (Max),A,24.38
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (RMS),A,12.5
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.88
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.25
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.75
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,31.75
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.12
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,23.38
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.38
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99158
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95352
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99744
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Min),A,9.62
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Max),A,60.38
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,33.38
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.38
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,77.25
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.25
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.12
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,36.75
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,69.62
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98462
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97263
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98309
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Max),A,32.62
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,19.62
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.38
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98306
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97717
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98346
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Min),A,20.88
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Max),A,47.88
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,30.88
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,80.88
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.62
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.38
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.25
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.25
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.75
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99118
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96768
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97864
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Min),A,62.25
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Max),A,37.12
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.12
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.11
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.14
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.91
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Min),A,60.75
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Max),A,130.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.62
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Min),A,167.88
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Max),A,234.5
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.88
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Min),A,104.25
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Max),A,168.25
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.12
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Min),A,162.88
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Max),A,228.12
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.88
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T17:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.06
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.12
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.94
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9736
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97165
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90347
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (Max),A,27.75
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (RMS),A,17.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,34.12
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.75
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.88
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,30.88
