Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,16.38
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.88
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98654
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98517
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99838
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Min),A,12.5
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Max),A,53.62
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,29.88
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.5
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,76.88
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.25
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,44.12
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,72.88
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.12
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9791
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98428
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97571
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Max),A,32.88
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,19.25
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.12
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.37
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95163
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96744
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98502
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Min),A,26.62
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Max),A,59.25
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,42.25
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.5
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.88
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9794
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93979
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97543
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Min),A,40.88
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Max),A,29.38
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Min),A,62.62
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Max),A,112.38
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.88
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Min),A,132.5
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Max),A,206.75
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.75
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Min),A,99.62
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Max),A,172.62
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.88
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Min),A,159.75
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Max),A,215.75
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.12
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T17:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.69
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.87
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.87
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96851
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97229
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96255
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (Max),A,26.75
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (RMS),A,13.88
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.12
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,28.5
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.62
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.38
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,34.75
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.25
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,31.12
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.62
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9769
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9946
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99698
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Max),A,42.25
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.38
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.12
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.75
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.25
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,77.75
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.38
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97397
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97699
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98987
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Min),A,12.5
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Max),A,34.75
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,18.88
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.5
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.75
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9404
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97137
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97678
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Min),A,22.62
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Max),A,51.62
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,33.5
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.38
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.38
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9794
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91165
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97839
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Min),A,42.25
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Max),A,29.62
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Min),A,58.75
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Max),A,107.38
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.12
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Min),A,111.5
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Max),A,194.12
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.38
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Min),A,109.5
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Max),A,180.5
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.38
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Min),A,155.62
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Max),A,220.25
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.62
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T16:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.81
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.19
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.19
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92779
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9628
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98556
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (Min),A,5.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (Max),A,25.5
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,12.62
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,23.25
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.12
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,37.75
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,24.25
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.75
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95993
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99277
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99536
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Max),A,41.5
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,21.38
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.12
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.62
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,74.25
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.88
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97818
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94165
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97696
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Max),A,20.25
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,11.88
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.56
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94522
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96658
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97485
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Min),A,18.12
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Max),A,45.38
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,72.62
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.88
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96304
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92724
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97552
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Min),A,42.38
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Max),A,22.38
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Min),A,59.5
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Max),A,108.12
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.62
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Min),A,100.38
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Max),A,138.5
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.25
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Min),A,78.62
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Max),A,162.5
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.62
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Min),A,144.38
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Max),A,204.5
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T16:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.62
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.44
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.81
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93759
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93317
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93115
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (Max),A,22.38
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,11.38
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,21.12
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.12
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,29.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.12
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.88
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,22.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.12
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9697
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99722
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99713
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Max),A,41.38
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,17.62
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.12
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.12
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,65.62
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,74.12
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.62
