Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98556
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96054
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98712
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Max),A,26.88
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.69
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97937
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97784
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96869
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Min),A,18.62
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Max),A,44.75
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,26.25
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,64.5
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,72.75
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.38
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99228
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92294
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95566
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Min),A,62.62
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Max),A,43.88
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,75.38
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Min),A,51.25
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Max),A,94.75
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.88
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Min),A,129.38
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Max),A,193.25
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.62
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Min),A,86.75
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Max),A,164.25
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Min),A,126.75
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Max),A,198.62
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.25
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T16:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.69
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.94
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.19
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94977
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83322
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90295
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (Max),A,15.75
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,9.75
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,19.25
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.75
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,17.5
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.12
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,8.25
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.38
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95563
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99573
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99243
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Max),A,35.75
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.62
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.62
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,63.12
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98666
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97153
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99008
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Max),A,26.62
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.75
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.5
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96271
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9762
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9743
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Min),A,19.12
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Max),A,49.75
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,33.12
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,81.75
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.25
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98532
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93262
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97266
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Min),A,50.75
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Max),A,31.75
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.62
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.61
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.28
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.95
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Min),A,52.5
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Max),A,102.38
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.88
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Min),A,110.5
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Max),A,171.12
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.38
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Min),A,84.62
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Max),A,150.75
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Min),A,122.62
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Max),A,200.75
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.62
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T16:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.5
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.25
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.06
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9071
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87146
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93524
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (Max),A,16.62
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,9.5
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,19.62
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.25
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,19.38
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.25
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.75
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,18.25
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.25
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.13
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96637
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99728
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.995
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Max),A,33.5
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.88
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,57.12
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.88
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.38
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99121
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94458
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89169
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Max),A,26.38
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,15.25
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.44
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90246
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94571
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98227
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Min),A,21.62
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Max),A,71.5
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,42.75
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.88
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,90.75
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.75
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98523
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94897
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98108
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Min),A,48.38
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Max),A,24.25
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.75
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.17
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.72
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.52
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Min),A,49.5
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Max),A,94.38
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.62
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Min),A,109.62
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Max),A,157.5
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Min),A,86.12
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Max),A,146.12
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.12
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Min),A,124.62
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Max),A,194.88
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.88
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T16:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.75
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.69
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.88
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87555
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86246
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96982
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (Max),A,24.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,13.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,11.12
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.25
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,23.12
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.12
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.88
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,27.62
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.12
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9736
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99759
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99786
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Max),A,56.75
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.38
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.75
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.62
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,91.62
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.56
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98505
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98386
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77661
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Min),A,12.12
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Max),A,51.25
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,36.38
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.5
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.25
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
