Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94864
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96844
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97989
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Min),A,29.12
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Max),A,66.88
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,45.38
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.38
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,87.25
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96033
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95062
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98312
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Min),A,37.62
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Max),A,22.75
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.88
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Min),A,63.62
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Max),A,118.88
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Min),A,90.62
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Max),A,128.25
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.62
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Min),A,91.88
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Max),A,177.62
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Min),A,153.5
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Max),A,214.38
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.75
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T16:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.56
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.94
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.38
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9267
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9172
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99533
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (Max),A,31.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,17.25
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.25
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.12
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,26.12
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.25
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,35.88
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.25
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98282
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99698
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99304
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Max),A,34.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,14.38
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,68.62
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.75
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,61.5
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.69
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98889
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97406
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75122
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Max),A,44.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,21.25
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.5
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93838
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92517
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98502
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Min),A,30.25
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Max),A,62.62
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,42.75
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.25
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,76.25
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.25
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9556
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95456
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9751
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Min),A,44.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Max),A,19.38
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.5
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Min),A,47.88
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Max),A,98.5
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Min),A,97.75
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Max),A,167.88
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.62
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Min),A,98.5
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Max),A,163.88
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.88
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Min),A,127.12
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Max),A,197.25
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.25
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T15:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.19
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.87
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.44
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93777
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87414
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93616
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (Max),A,30.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,11.62
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,18.75
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,25.12
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.12
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.75
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,36.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.88
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98108
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99615
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99332
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Max),A,33.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,14.38
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,51.5
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.25
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,68.5
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.62
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.31
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99518
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86297
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83532
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Min),A,14.12
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Max),A,39.12
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,24.38
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.37
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.81
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96368
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97406
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9751
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Min),A,23.5
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Max),A,59.25
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,36.12
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.12
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,81.62
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.62
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95364
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88553
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98279
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Min),A,35.5
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Max),A,26.25
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Min),A,48.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Max),A,90.75
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Min),A,118.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Max),A,158.88
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.25
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Min),A,75.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Max),A,165.5
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.12
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Min),A,119.25
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Max),A,193.12
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.12
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T15:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.81
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.82
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.69
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91537
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95749
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85754
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (Max),A,26.25
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,13.75
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,18.75
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.12
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.62
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,30.62
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.88
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.12
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,8.12
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95795
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98795
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98914
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Max),A,39.88
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,17.75
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.25
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,57.25
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.94
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98853
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78573
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82611
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Max),A,39.5
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96655
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9346
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96841
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Min),A,24.75
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Max),A,49.5
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,34.38
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,72.12
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.5
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.5
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.12
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
