Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97305
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85617
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98846
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Min),A,43.5
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Max),A,31.12
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Min),A,50.88
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Max),A,106.12
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.38
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Min),A,109.62
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Max),A,169.25
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.38
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Min),A,63.88
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Max),A,120.5
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Min),A,104.62
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Max),A,166.62
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.75
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T15:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.88
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.19
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89587
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96786
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93494
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (Max),A,27.5
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,17.25
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,13.75
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.25
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,33.12
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.88
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,8.25
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.88
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97241
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.992
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99384
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Max),A,33.88
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,13.25
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.5
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.75
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.25
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.13
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.94
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98587
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84576
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77179
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Max),A,53.25
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,13.25
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,62.75
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97995
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93509
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97281
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Min),A,30.75
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Max),A,47.38
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,38.38
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.12
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.12
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.38
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,65.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.38
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9765
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86389
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97852
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Min),A,44.38
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Max),A,29.25
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.62
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.02
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.44
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Min),A,49.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Max),A,124.12
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.38
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Min),A,126.25
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Max),A,214.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Min),A,70.75
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Max),A,147.12
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Min),A,116.38
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Max),A,161.25
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T15:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89624
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97409
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89511
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (Min),A,9.88
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (Max),A,39.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,20.12
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,11.12
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.25
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,43.75
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.12
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,15.75
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.38
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97583
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98477
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99747
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Min),A,10.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Max),A,46.12
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,21.38
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.75
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.38
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,64.62
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.25
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.88
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.31
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99887
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89624
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75299
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Min),A,44.12
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Max),A,60.5
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,52.88
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,61.62
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,71.25
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.75
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95148
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9444
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9769
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Min),A,31.5
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Max),A,53.88
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,39.25
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.62
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.88
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.5
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98517
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77179
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98166
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Min),A,52.88
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Max),A,32.88
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.62
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Min),A,64.5
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Max),A,125.88
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Min),A,152.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Max),A,226.25
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.25
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Min),A,72.75
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Max),A,124.5
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Min),A,131.62
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Max),A,170.5
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T15:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.75
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.56
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91092
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96484
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92865
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (Max),A,29.25
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,16.62
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,7.88
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.75
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.75
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,34.62
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.62
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.12
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,10.88
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.75
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98907
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99149
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99759
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Max),A,35.62
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,19.38
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.12
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.25
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.25
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.5
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99472
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81756
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73205
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Min),A,11.25
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Max),A,86.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,40.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,92.38
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93548
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88815
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96982
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Min),A,25.25
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Max),A,51.88
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,36.12
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.75
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.5
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.56
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96796
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75473
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97937
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Min),A,43.75
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Max),A,28.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.25
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.47
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.2
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
