Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Min),A,52.62
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Max),A,121.75
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Min),A,122.38
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Max),A,189.62
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.88
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Min),A,58.5
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Max),A,126.88
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.62
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Min),A,113.75
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Max),A,162.5
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T15:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.5
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.06
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90808
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95782
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86664
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (Max),A,34.38
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,20.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,12.12
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.88
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,39.88
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.62
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,7.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98944
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99771
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99734
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Max),A,25.38
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,34.5
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.25
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.62
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.62
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.75
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.38
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.75
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.18
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98743
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85739
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87994
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Max),A,22.25
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,11.75
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.56
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9151
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96774
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96857
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Min),A,22.62
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Max),A,51.38
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,32.62
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.88
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.13
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97711
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76031
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96045
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Min),A,34.75
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Max),A,24.5
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.53
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.14
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.52
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Min),A,48.5
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Max),A,76.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.38
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Min),A,108.38
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Max),A,142.12
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.12
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Min),A,76.62
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Max),A,150.25
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.62
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Min),A,102.5
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Max),A,155.62
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.88
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T14:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.31
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.88
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.12
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.905
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96002
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91394
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (Max),A,39.88
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,22.75
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,11.88
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.38
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,44.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,9.12
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.25
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.44
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99219
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99533
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9978
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Max),A,39.88
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,21.62
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.25
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,57.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.12
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.88
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.5
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.75
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.38
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.94
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99106
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82037
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93017
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Max),A,21.75
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.13
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.81
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.93
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92529
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9602
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94675
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Min),A,21.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Max),A,33.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,25.62
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.37
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9776
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79702
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95874
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Min),A,43.5
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Max),A,25.25
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.39
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.05
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Min),A,52.75
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Max),A,80.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.75
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Min),A,104.38
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Max),A,155.25
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Min),A,84.88
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Max),A,122.38
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Min),A,104.38
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Max),A,154.5
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T14:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.81
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.88
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.94
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88464
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96289
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9418
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (Max),A,39.75
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,24.38
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,13.5
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,48.38
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.12
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,17.25
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99225
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98911
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99796
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Max),A,37.75
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,21.62
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.5
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,36.5
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.62
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.06
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98871
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84949
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89218
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Max),A,27.38
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.69
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.12
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.13
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92056
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96362
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93845
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Min),A,21.25
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Max),A,36.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,24.75
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.25
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.88
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.81
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99145
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7529
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95978
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Min),A,54.62
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Max),A,34.75
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.28
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.56
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Min),A,51.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Max),A,101.25
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.88
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Min),A,109.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Max),A,170.38
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.38
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Min),A,68.25
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Max),A,134.12
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.38
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Min),A,100.12
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Max),A,163.12
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T14:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.37
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.69
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89517
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90265
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92575
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (Max),A,31.5
