Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,16.25
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,11.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.25
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,34.88
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.88
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,27.38
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98889
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99423
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9985
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Max),A,38.38
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,19.5
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.75
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.12
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.5
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,64.88
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.12
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.69
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98596
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87417
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84976
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Max),A,23.25
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,10.75
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96387
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97031
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96765
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Min),A,23.38
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Max),A,54.88
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,86.75
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.62
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9729
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93466
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96555
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Min),A,33.62
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Max),A,18.75
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.38
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.73
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Min),A,51.88
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Max),A,92.12
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.12
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Min),A,105.12
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Max),A,171.62
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.88
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Min),A,77.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Max),A,127.62
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Min),A,108.88
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Max),A,161.38
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.12
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T14:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.31
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.88
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.06
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90649
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90878
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89996
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (Max),A,30.88
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,16.25
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,17.75
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.12
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,34.25
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,15.88
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.88
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9736
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99277
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99893
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Min),A,10.5
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Max),A,70.38
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,38.12
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.38
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,46.38
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,85.12
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.31
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.56
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98395
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83575
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84753
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Max),A,28.25
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,10.88
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96631
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94382
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96313
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Min),A,19.75
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Max),A,57.62
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,82.25
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.88
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98047
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93469
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93564
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Min),A,39.38
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Max),A,25.62
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Min),A,51.75
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Max),A,101.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Min),A,92.38
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Max),A,179.38
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.88
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Min),A,67.12
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Max),A,124.38
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.75
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Min),A,113.75
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Max),A,168.38
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.88
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T14:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.81
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.06
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89248
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88928
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82321
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (Max),A,26.75
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,13.88
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,20.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.75
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,30.12
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.12
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,7.38
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.62
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96912
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97601
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9985
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Min),A,14.88
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Max),A,78.88
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,46.75
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.38
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,94.88
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.12
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98212
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80597
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93848
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Max),A,23.25
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,11.25
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96179
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87018
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97501
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Min),A,25.5
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Max),A,85.75
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,41.75
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.12
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,106.75
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.88
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98212
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87262
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9704
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Min),A,45.5
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Max),A,30.25
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Min),A,66.25
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Max),A,164.88
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,105.25
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Min),A,92.38
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Max),A,152.12
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.12
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Min),A,52.62
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Max),A,92.12
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Min),A,128.62
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Max),A,237.25
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.12
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T14:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.56
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.31
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.94
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88544
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89105
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92605
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (Min),A,5.12
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (Max),A,24.38
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,12.12
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,16.62
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.75
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,25.62
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.75
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.88
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,26.75
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98068
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99469
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9971
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Max),A,34.38
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,14.62
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.38
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
